Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,43.61,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,116.03,72.47
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,170.58,127.28
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,233.62,184.68
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,286.49,234.2
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,343.25,286.22
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,392.95,331.38
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,441.76,374.63
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,487.28,414.04
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,532.78,452.39
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,569.13,482.05
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,603.84,509.62
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,633.0,532.14
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,659.83,552.35
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,679.81,567.57
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,696.91,579.91
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,708.11,586.75
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,716.16,591.27
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,717.18,591.62
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,714.92,589.66
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,706.89,583.46
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,695.67,574.99
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,678.02,561.44
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,657.49,545.14
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,631.12,524.1
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,602.35,500.86
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,567.05,472.64
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,530.11,442.46
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,486.32,405.25
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,442.03,366.76
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,390.75,322.5
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,340.68,277.92
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,282.59,225.42
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,230.85,177.51
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,167.72,120.98
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,112.03,62.54
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,41.91,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,13.27,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,27.12,15.23
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,50.82,37.72
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,74.23,58.83
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,96.05,78.63
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,118.5,98.78
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,139.25,117.39
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,160.41,136.1
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,179.22,152.3
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,198.41,168.57
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,209.43,177.81
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,220.2,186.74
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,246.36,208.73
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,273.18,231.0
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,281.28,237.44
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,289.16,243.73
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,371.54,313.82
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,455.51,383.0
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,419.26,351.68
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,374.01,313.67
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,381.13,319.64
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,395.23,330.76
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,367.39,307.82
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,347.35,291.22
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,304.4,255.3
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,263.04,220.5
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,239.0,200.52
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,209.31,175.56
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,189.24,158.56
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,169.52,141.59
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,146.41,121.65
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,123.77,101.8
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,100.14,80.83
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,77.24,60.27
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,51.83,37.71
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,26.53,13.72
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,12.95,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,6.39,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,12.54,3.94
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,21.71,13.06
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,30.9,21.54
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,40.57,30.31
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,50.3,39.03
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,59.73,47.46
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,69.19,55.8
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,77.65,63.06
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,86.13,70.24
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,87.92,71.69
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,89.77,73.18
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,147.54,123.07
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,214.72,179.65
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,193.5,161.2
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,179.22,148.82
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,128.86,105.86
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,80.28,64.05
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,173.25,144.31
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,267.29,223.15
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,292.26,244.4
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,324.29,271.52
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,220.12,184.04
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,122.57,100.35
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,231.37,194.97
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,325.1,273.38
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,351.81,295.71
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,372.62,312.63
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,338.13,282.94
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,304.1,253.5
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,268.11,222.37
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,232.77,191.05
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,191.37,154.23
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,152.47,119.1
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,110.51,81.56
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,72.19,43.32
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,26.56,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,17.1,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,40.97,24.07
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,69.04,51.05
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,98.83,77.77
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,127.61,103.59
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,157.87,130.44
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,183.97,153.4
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,210.45,176.22
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,231.42,193.93
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,252.26,211.2
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,165.28,137.61
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,69.61,54.72
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,66.22,51.72
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,62.83,48.65
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,147.12,120.78
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,234.29,193.46
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,196.54,161.18
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,166.65,135.61
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,112.94,90.7
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,61.87,47.45
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,152.94,125.02
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,246.88,202.63
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,136.87,111.31
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,33.8,23.52
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,51.69,39.01
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,69.61,54.41
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,37.18,26.65
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,4.34,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.86,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,3.37,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.89,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,44.95,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,118.66,70.19
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,171.77,123.11
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,232.66,177.77
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,285.67,226.22
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,342.55,277.14
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,390.92,320.58
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,440.25,363.67
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,239.46,201.52
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,45.88,34.13
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,86.67,68.99
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,65.25,50.57
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,44.44,32.69
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,32.35,22.28
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,20.27,11.86
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,41.06,29.73
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,61.87,47.5
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,104.52,83.69
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,149.28,121.24
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,139.33,112.88
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,129.48,104.7
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,128.06,103.6
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,126.69,102.56
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,120.65,97.59
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,114.66,92.66
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,103.46,83.46
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,92.32,74.23
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,82.79,66.15
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,73.3,58.04
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,63.32,49.52
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,53.37,40.9
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,42.99,31.71
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,32.83,22.65
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,23.16,13.97
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,13.5,4.76
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.47,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.89,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,5.3,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,7.71,0.99
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,10.6,3.59
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,13.5,6.17
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,16.39,8.74
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,19.29,11.29
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,21.71,13.36
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,24.13,15.41
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,96.95,78.43
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,175.53,144.82
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,140.93,115.2
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,106.89,86.1
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,163.49,134.25
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,229.62,189.32
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,198.49,162.99
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,175.08,143.17
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,142.52,115.9
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,110.66,89.04
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,111.73,90.02
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,112.83,91.0
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,143.43,117.04
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,174.67,143.34
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,90.64,72.51
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,12.54,5.27
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,9.16,2.36
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,5.79,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,5.3,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,4.34,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,31.33,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,84.34,52.34
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,133.15,98.13
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,190.29,147.63
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,243.3,194.23
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,302.96,246.01
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,351.53,287.81
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,402.08,330.05
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,453.98,372.04
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,507.87,414.42
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,352.11,290.67
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,150.93,122.71
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,240.64,199.22
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,336.07,276.05
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,356.61,291.78
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,377.05,308.09
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,383.23,312.29
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,388.73,316.07
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,201.98,166.32
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,19.31,11.02
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,18.83,10.7
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,18.34,10.29
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,17.86,9.88
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,17.37,9.48
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,16.41,8.65
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,15.44,7.83
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,288.35,245.13
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,528.76,433.75
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,488.43,398.13
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,447.18,363.93
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,398.01,322.46
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,349.76,280.56
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,295.61,233.08
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,244.38,186.9
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,183.46,133.21
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,130.36,83.08
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,55.42,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,13.27,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,27.07,15.04
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,50.6,37.09
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,73.94,57.95
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,95.71,77.43
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,118.13,97.24
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,138.65,115.3
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,159.54,133.39
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,176.32,147.44
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,193.14,161.27
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,281.35,235.76
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,377.19,313.57
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,398.33,328.77
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,418.73,343.72
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,282.78,233.13
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,137.78,111.03
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,146.6,118.61
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,155.51,125.69
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,180.27,146.4
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,205.29,167.13
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,261.22,213.89
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,317.1,259.73
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,359.04,294.89
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,405.79,333.17
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,366.58,301.32
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,321.3,264.92
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,208.53,172.3
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,93.25,74.66
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,84.24,67.31
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,75.27,59.69
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,65.29,51.23
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,55.34,42.66
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,44.93,33.54
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,34.77,24.53
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,25.1,15.84
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,15.43,6.79
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,14.63,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,31.83,18.32
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,56.5,41.49
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,82.71,64.84
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,107.41,86.95
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,137.53,113.48
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,156.19,130.11
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,179.78,150.67
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,197.42,165.84
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,214.98,180.71
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,216.35,181.43
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,216.64,181.11
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,183.57,152.35
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,144.55,118.48
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,92.41,74.22
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,43.48,32.18
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,106.94,86.78
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,174.22,143.35
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,151.01,123.59
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,128.15,104.31
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,142.13,116.18
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,156.35,128.13
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,167.04,137.29
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,177.73,146.45
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,143.11,117.38
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,109.25,88.78
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,104.86,85.24
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,100.52,81.66
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,90.99,73.61
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,81.5,65.52
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,70.99,56.47
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,60.53,47.33
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,49.03,37.19
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,37.67,27.06
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,27.03,17.52
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,16.4,7.7
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,40.46,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,108.2,66.91
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,160.69,117.97
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,221.79,172.68
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,275.66,221.63
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,334.24,273.77
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,383.57,317.96
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,434.38,362.22
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,477.96,398.92
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,523.77,436.28
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,560.48,465.43
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,595.7,492.7
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,627.23,516.56
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,656.75,538.4
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,676.49,552.96
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,693.4,564.62
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,633.15,516.01
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,560.65,457.44
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,560.97,458.1
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,559.33,456.64
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,520.17,424.52
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,472.34,385.94
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,460.0,376.49
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,446.55,365.85
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,427.93,351.41
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,408.26,335.98
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,489.22,402.95
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,543.6,446.44
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,501.13,411.13
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,458.02,375.17
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,408.82,333.24
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,360.41,290.83
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,304.85,241.9
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,252.51,194.67
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,194.24,143.1
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,141.55,94.47
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,60.57,11.27
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,13.95,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,29.29,16.69
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,53.81,39.33
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,78.44,61.18
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,101.85,82.02
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,126.0,103.28
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,147.9,122.51
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,170.17,141.76
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,190.16,158.85
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,210.42,175.95
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,213.3,177.67
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,215.27,178.54
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,163.72,134.67
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,108.85,87.63
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,128.4,104.11
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,148.19,120.54
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,155.08,126.21
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,162.05,131.99
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,188.67,154.42
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,215.56,176.87
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,148.71,120.92
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,84.25,66.38
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,390.79,329.63
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,655.41,538.08
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,397.97,330.8
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,132.28,106.68
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,357.55,300.15
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,535.4,441.79
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,494.58,406.46
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,452.97,371.47
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,404.46,330.13
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,356.74,288.35
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,302.57,240.16
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,251.42,193.68
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,193.79,142.78
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,141.64,95.15
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,61.01,16.35
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
