Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,48.34,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,117.45,72.42
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,169.48,123.17
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,230.08,177.43
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,280.6,223.62
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,337.07,273.83
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,330.36,272.63
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,306.77,255.46
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,338.81,282.8
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,370.8,309.15
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,403.9,336.42
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,436.94,363.23
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,462.81,383.25
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,487.72,402.27
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,531.86,438.07
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,579.63,476.04
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,535.94,439.42
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,483.58,396.33
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,427.81,350.68
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,362.75,297.09
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,385.55,316.73
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,415.27,341.06
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,471.28,387.8
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,531.05,435.84
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,402.72,331.75
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,283.56,233.16
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,187.37,154.02
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,99.32,79.53
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,90.31,72.17
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,81.35,64.62
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,70.85,55.8
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,60.38,46.86
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,49.42,37.27
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,38.64,27.72
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,28.48,18.65
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,18.33,9.42
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,9.16,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,6.75,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,13.5,4.68
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,23.16,13.8
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,32.83,22.45
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,43.96,32.29
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,55.39,42.33
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,65.84,51.41
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,76.32,60.42
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,86.83,69.25
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,97.38,78.0
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,99.12,79.34
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,100.93,80.75
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,123.55,99.74
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,146.46,118.83
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,221.0,182.06
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,292.32,241.64
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,152.25,124.74
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,20.28,11.72
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,64.78,49.71
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,110.51,88.36
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,106.45,84.93
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,102.42,81.58
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,202.57,167.58
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,308.07,256.21
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,467.96,392.98
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,598.71,501.05
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,475.42,397.99
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,356.87,298.54
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,417.1,349.04
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,458.57,381.24
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,409.91,338.75
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,362.24,296.52
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,311.78,251.14
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,263.01,206.12
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,201.65,151.36
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,147.81,102.4
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,82.97,34.9
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,28.71,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,6.75,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,13.5,4.92
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,23.16,14.14
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,32.83,22.91
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,42.5,31.55
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,52.26,40.15
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,62.19,48.86
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,72.14,57.5
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,80.06,64.28
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,88.0,71.03
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,138.84,114.74
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,198.08,164.8
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,164.86,136.0
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,137.93,112.59
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,126.2,102.61
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,114.71,92.81
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,116.69,94.44
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,118.7,96.1
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,141.14,114.99
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,163.96,134.04
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,114.81,92.73
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,67.68,52.75
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,76.4,60.31
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,85.3,67.98
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,61.38,47.54
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,37.67,27.14
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,32.35,22.58
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,27.03,17.98
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,24.61,15.9
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,22.19,13.81
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,19.29,11.28
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,16.39,8.73
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,13.5,6.16
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,10.6,3.56
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,7.71,0.96
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,4.82,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.89,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,51.13,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,123.85,77.96
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,177.17,129.19
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,239.17,184.84
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,289.04,230.81
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,344.36,280.36
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,393.85,324.38
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,444.46,368.05
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,485.31,402.22
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,524.93,434.39
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,561.53,463.97
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,596.63,491.72
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,557.18,458.23
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,502.04,412.5
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,512.95,420.88
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,521.84,427.02
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,498.79,408.22
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,481.99,394.17
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,409.04,334.94
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,343.57,280.77
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,464.16,381.07
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,582.0,473.86
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,629.9,510.62
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,664.7,537.58
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,641.06,519.45
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,614.85,499.59
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,502.45,410.69
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,394.01,323.52
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,363.43,299.25
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,332.44,273.55
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,359.03,294.11
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,368.25,297.96
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,314.13,250.44
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,262.84,204.61
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,205.53,154.09
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,153.28,107.09
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,77.02,38.98
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,4.82,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,9.64,1.9
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,16.39,8.23
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,23.16,14.31
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,30.89,21.15
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,38.62,27.91
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,45.4,33.75
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,52.17,39.5
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,57.5,43.93
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,62.82,48.31
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,95.93,76.27
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,130.07,104.72
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,98.1,77.61
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,67.68,51.86
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,89.79,70.4
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,112.6,89.35
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,172.28,138.87
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,241.71,195.25
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,242.51,195.61
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,243.29,196.19
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,158.78,127.25
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,85.21,66.1
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,123.8,98.37
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,163.64,131.24
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,156.0,124.96
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,148.47,118.89
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,138.5,110.8
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,128.61,102.77
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,117.49,93.68
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,106.44,84.58
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,257.84,211.04
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,364.31,292.09
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,309.97,244.38
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,258.82,199.47
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,199.42,148.35
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,147.07,102.5
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,86.62,46.02
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,32.15,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,7.71,0.35
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,12.53,4.84
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,17.36,9.15
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,22.67,13.84
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,27.98,18.5
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,32.82,22.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,37.65,26.86
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,42.01,30.56
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,46.36,34.24
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,29.44,19.69
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,12.54,5.14
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,38.63,27.42
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,64.77,49.44
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,98.89,78.03
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,134.26,107.36
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,117.12,93.02
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,100.27,78.96
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,81.25,63.18
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,62.84,47.8
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,68.65,52.74
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,74.47,57.67
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,46.86,34.34
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,19.31,10.89
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,25.59,16.29
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,31.87,21.7
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,29.93,20.08
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,27.99,18.46
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,25.58,16.41
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,23.16,14.36
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,20.26,11.9
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,17.36,9.42
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,14.46,6.88
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,11.57,4.32
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,8.67,1.74
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,5.78,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,3.37,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,56.49,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,136.41,86.4
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,191.01,137.96
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,253.59,193.76
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,308.25,243.4
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,366.38,294.8
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,415.76,338.05
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,465.83,380.52
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,506.06,413.96
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,544.54,445.03
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,410.53,337.9
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,233.13,190.11
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,305.3,250.3
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,373.69,305.52
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,368.23,300.16
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,361.31,293.94
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,385.45,313.66
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,409.48,333.05
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,337.91,274.4
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,257.58,208.16
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,238.94,193.15
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,213.0,172.0
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,188.23,151.97
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,163.86,132.1
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,91.86,72.39
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,24.14,15.06
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,70.09,54.35
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,118.88,95.53
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,108.3,86.68
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,97.76,77.94
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,86.22,68.41
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,74.72,58.76
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,62.2,47.97
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,49.7,37.07
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,37.73,26.57
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,26.07,16.21
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,15.92,6.22
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,5.9,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,11.58,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,23.18,12.65
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,39.56,27.58
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,55.84,41.99
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,72.08,56.25
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,88.32,70.35
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,105.1,84.74
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,122.2,99.27
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,135.82,110.5
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,149.67,121.8
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,107.7,86.27
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,67.67,52.2
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,64.77,49.57
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,61.87,46.95
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,41.54,29.7
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,21.24,12.44
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,51.22,37.85
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,81.25,63.1
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,131.34,104.99
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,183.13,147.78
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,180.15,145.26
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,177.22,142.9
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,271.19,222.44
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,364.69,299.58
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,389.67,320.66
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,403.73,333.09
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,443.71,366.92
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,470.89,389.5
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,434.07,358.72
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,400.0,329.88
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,359.24,295.63
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,318.79,260.81
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,273.41,221.16
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,230.07,182.41
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,180.14,138.08
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,134.83,97.48
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,76.24,47.19
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,21.28,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,40.26,0.0
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,94.15,61.93
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,135.12,99.77
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,180.75,140.06
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,222.06,176.7
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,266.0,214.81
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,304.75,247.88
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,343.81,280.25
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,374.33,305.23
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,403.94,328.89
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,378.57,308.45
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,346.06,281.84
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,425.11,345.74
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,509.85,411.72
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,547.26,440.21
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,584.41,468.59
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,659.8,527.0
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,727.73,576.41
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,623.97,496.99
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,502.28,401.59
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,536.0,429.11
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,559.53,447.48
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,493.82,396.01
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,438.2,352.1
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,455.09,367.12
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,475.84,383.99
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,407.92,330.45
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,351.31,285.4
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,328.51,267.68
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,304.66,248.43
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,273.3,222.75
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,242.18,196.69
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,206.82,166.55
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,172.58,136.72
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,135.62,104.32
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,100.69,73.25
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,58.63,36.83
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,17.79,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,50.41,2.52
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,118.39,77.93
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,170.49,125.67
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,231.09,179.66
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,284.11,227.64
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,341.49,278.41
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,390.57,321.34
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,439.3,362.75
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,483.69,399.49
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,527.88,434.99
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,523.12,429.74
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,504.09,413.1
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,520.39,424.69
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,533.94,433.57
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,559.09,452.88
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,583.08,470.99
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,591.04,475.6
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,596.76,478.6
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,545.14,437.05
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,483.8,388.18
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,451.92,363.2
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,411.4,331.24
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,371.62,300.0
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,332.49,268.91
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,389.78,316.54
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,433.98,352.37
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,296.09,241.67
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,162.21,130.96
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,149.82,121.3
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,137.59,111.27
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,121.55,98.13
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,105.88,85.13
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,88.89,70.67
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,72.05,56.16
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,55.29,41.5
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,38.47,26.68
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,24.3,13.47
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,10.61,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,5.41,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.85,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,7.71,0.55
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,12.53,4.94
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,17.36,9.25
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,23.15,14.38
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,28.95,19.46
