Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,33.79,23.66
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,38.62,27.82
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,67.19,52.19
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,97.05,77.27
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,111.24,89.03
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,125.51,100.78
2016,1,22,10,45,1.0,143.0,2.25,12.0,143.5,142.62,114.86
2016,1,22,11,0,2.0,159.0,2.3,12.0,160.0,159.88,128.98
2016,1,22,11,15,19.5,184.0,2.35,12.0,194.0,198.45,161.04
2016,1,22,11,30,37.0,209.0,2.4,12.0,228.0,245.85,199.87
2016,1,22,11,45,19.5,188.5,2.5,12.0,199.0,203.23,164.54
2016,1,22,12,0,2.0,168.0,2.6,12.0,170.0,168.7,135.75
2016,1,22,12,15,1.0,144.0,2.7,12.0,145.0,142.84,114.47
2016,1,22,12,30,0.0,120.0,2.8,12.0,120.0,117.43,93.4
2016,1,22,12,45,18.5,166.5,2.9,12.0,176.5,179.15,145.2
2016,1,22,13,0,37.0,213.0,3.0,12.0,233.0,250.47,203.88
2016,1,22,13,15,18.5,158.5,2.95,12.0,168.5,170.65,138.09
2016,1,22,13,30,0.0,104.0,2.9,12.0,104.0,101.34,80.16
2016,1,22,13,45,0.0,96.0,2.9,12.0,96.0,93.31,73.61
2016,1,22,14,0,0.0,88.0,2.9,12.0,88.0,85.33,67.0
2016,1,22,14,15,0.0,69.0,2.85,12.0,69.0,66.7,51.36
2016,1,22,14,30,0.0,50.0,2.8,12.0,50.0,48.3,35.8
2016,1,22,14,45,0.0,31.5,2.8,12.0,31.5,30.41,20.54
2016,1,22,15,0,0.0,13.0,2.8,12.0,13.0,12.54,5.18
2016,1,22,15,15,0.0,11.5,2.65,11.5,11.5,11.09,3.96
2016,1,22,15,30,0.0,10.0,2.5,11.0,10.0,9.64,2.73
2016,1,22,15,45,0.0,8.0,2.4,11.0,8.0,7.71,1.04
2016,1,22,16,0,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,22,16,15,0.0,4.5,2.2,10.5,4.5,4.34,0.0
2016,1,22,16,30,0.0,3.0,2.1,10.0,3.0,2.89,0.0
2016,1,22,16,45,0.0,2.0,2.05,10.0,2.0,1.93,0.0
2016,1,22,17,0,0.0,1.0,2.0,10.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,2.05,10.0,0.5,0.49,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,2.7,8.5,1.5,1.44,0.0
2016,1,23,8,0,0.0,3.0,2.8,9.0,3.0,2.89,0.0
2016,1,23,8,15,0.0,5.5,2.8,9.0,5.5,5.3,0.0
2016,1,23,8,30,0.0,8.0,2.8,9.0,8.0,7.71,1.01
2016,1,23,8,45,0.0,10.5,2.85,9.0,10.5,10.12,3.17
2016,1,23,9,0,0.0,13.0,2.9,9.0,13.0,12.53,5.31
2016,1,23,9,15,0.0,15.5,2.95,9.0,15.5,14.95,7.43
2016,1,23,9,30,0.0,18.0,3.0,9.0,18.0,17.36,9.53
2016,1,23,9,45,0.0,27.0,3.1,9.5,27.0,26.06,17.04
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,34.76,24.49
2016,1,23,10,15,0.0,68.0,3.2,10.0,68.0,65.73,51.05
2016,1,23,10,30,0.0,100.0,3.2,10.0,100.0,97.58,78.06
2016,1,23,10,45,48.5,158.5,3.25,10.0,182.0,195.91,161.75
2016,1,23,11,0,97.0,217.0,3.3,10.0,264.0,295.64,244.47
2016,1,23,11,15,48.5,119.5,3.35,10.0,143.0,155.0,127.24
2016,1,23,11,30,0.0,22.0,3.4,10.0,22.0,21.24,12.6
2016,1,23,11,45,0.0,67.5,3.5,10.0,67.5,65.26,50.25
2016,1,23,12,0,0.0,113.0,3.6,10.0,113.0,110.29,88.27
2016,1,23,12,15,0.0,68.5,3.65,10.0,68.5,66.24,50.97
2016,1,23,12,30,0.0,24.0,3.7,10.0,24.0,23.18,14.26
2016,1,23,12,45,0.0,63.0,3.75,10.5,63.0,60.91,46.42
2016,1,23,13,0,0.0,102.0,3.8,11.0,102.0,99.2,78.67
2016,1,23,13,15,44.0,162.5,3.75,10.5,185.0,198.8,163.47
2016,1,23,13,30,88.0,223.0,3.7,10.0,268.0,297.29,245.62
2016,1,23,13,45,44.0,160.0,3.7,10.0,182.5,195.12,160.53
2016,1,23,14,0,0.0,97.0,3.7,10.0,97.0,94.4,75.12
2016,1,23,14,15,123.0,137.5,3.6,10.0,189.0,225.48,188.49
2016,1,23,14,30,246.0,178.0,3.5,10.0,281.0,349.6,291.97
2016,1,23,14,45,311.5,154.5,3.4,10.0,275.0,352.84,294.89
2016,1,23,15,0,377.0,131.0,3.3,10.0,269.0,357.44,298.57
2016,1,23,15,15,350.0,122.0,3.1,9.5,239.5,319.4,266.37
2016,1,23,15,30,323.0,113.0,2.9,9.0,210.0,277.14,230.28
2016,1,23,15,45,455.0,85.5,2.7,9.0,199.5,293.25,240.69
2016,1,23,16,0,587.0,58.0,2.5,9.0,189.0,293.21,234.8
2016,1,23,16,15,511.0,51.0,2.25,8.5,147.0,232.43,180.37
2016,1,23,16,30,435.0,44.0,2.0,8.0,105.0,177.94,131.3
2016,1,23,16,45,314.0,33.0,1.8,7.5,68.5,116.15,77.11
2016,1,23,17,0,193.0,22.0,1.6,7.0,32.0,61.83,8.75
2016,1,23,17,15,96.5,11.0,1.55,7.0,16.0,22.93,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,18.5,1.15,5.5,26.5,35.41,7.56
2016,1,24,8,0,153.0,37.0,1.2,6.0,53.0,84.21,58.28
2016,1,24,8,15,195.0,53.5,1.15,6.0,83.5,117.99,89.5
2016,1,24,8,30,237.0,70.0,1.1,6.0,114.0,159.39,126.65
2016,1,24,8,45,268.0,84.5,1.1,6.5,146.5,197.95,161.19
2016,1,24,9,0,299.0,99.0,1.1,7.0,179.0,238.93,197.13
2016,1,24,9,15,323.5,110.5,1.1,7.5,209.5,275.55,228.74
2016,1,24,9,30,348.0,122.0,1.1,8.0,240.0,319.65,265.58
2016,1,24,9,45,373.5,132.5,1.1,8.5,271.5,358.54,297.36
2016,1,24,10,0,399.0,143.0,1.1,9.0,303.0,398.21,329.04
2016,1,24,10,15,410.5,153.5,1.1,9.5,328.5,429.84,353.54
2016,1,24,10,30,422.0,164.0,1.1,10.0,354.0,460.86,377.07
2016,1,24,10,45,394.5,179.5,1.1,10.5,364.5,470.73,383.21
2016,1,24,11,0,367.0,195.0,1.1,11.0,375.0,470.44,381.66
2016,1,24,11,15,621.5,136.0,1.05,11.0,453.0,602.0,485.67
2016,1,24,11,30,876.0,77.0,1.0,11.0,531.0,720.56,572.92
2016,1,24,11,45,614.5,149.5,1.0,11.5,470.5,628.2,500.43
2016,1,24,12,0,353.0,222.0,1.0,12.0,410.0,509.59,406.88
2016,1,24,12,15,625.0,148.5,1.1,12.0,483.5,642.06,513.16
2016,1,24,12,30,897.0,75.0,1.2,12.0,557.0,753.09,595.2
2016,1,24,12,45,895.0,74.5,1.35,12.0,551.0,747.68,591.8
2016,1,24,13,0,893.0,74.0,1.5,12.0,545.0,738.99,587.4
2016,1,24,13,15,887.0,73.5,1.6,12.0,531.5,724.2,578.09
2016,1,24,13,30,881.0,73.0,1.7,12.0,518.0,706.36,566.55
2016,1,24,13,45,867.5,73.0,1.85,12.0,496.5,681.04,549.76
2016,1,24,14,0,854.0,73.0,2.0,12.0,475.0,657.09,533.46
2016,1,24,14,15,839.5,71.0,2.0,11.5,447.5,623.88,508.93
2016,1,24,14,30,825.0,69.0,2.0,11.0,420.0,588.68,482.33
2016,1,24,14,45,808.0,66.0,2.0,11.0,387.5,549.15,450.82
2016,1,24,15,0,791.0,63.0,2.0,11.0,355.0,508.29,417.46
2016,1,24,15,15,762.0,60.0,1.75,10.5,317.0,460.32,377.34
2016,1,24,15,30,733.0,57.0,1.5,10.0,279.0,412.51,336.31
2016,1,24,15,45,693.0,52.5,1.3,9.5,237.5,358.92,289.72
2016,1,24,16,0,653.0,48.0,1.1,9.0,196.0,307.19,243.44
2016,1,24,16,15,586.0,42.0,1.05,8.5,154.0,247.23,190.23
2016,1,24,16,30,519.0,36.0,1.0,8.0,112.0,192.56,140.82
2016,1,24,16,45,403.5,27.5,0.95,7.5,74.0,131.87,87.23
2016,1,24,17,0,288.0,19.0,0.9,7.0,36.0,76.84,19.42
2016,1,24,17,15,144.0,9.5,0.9,6.5,18.0,27.77,0.0
2016,1,24,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,7,45,180.5,16.5,0.5,7.5,35.5,55.55,16.45
2016,1,25,8,0,361.0,33.0,0.6,8.0,71.0,128.65,86.8
2016,1,25,8,15,449.0,41.5,0.6,8.0,111.5,181.57,134.23
2016,1,25,8,30,537.0,50.0,0.6,8.0,152.0,242.65,188.0
2016,1,25,8,45,597.0,55.0,0.6,8.5,194.5,296.81,235.88
2016,1,25,9,0,657.0,60.0,0.6,9.0,237.0,355.2,286.04
2016,1,25,9,15,352.5,98.0,0.6,9.0,195.0,281.37,230.38
2016,1,25,9,30,48.0,136.0,0.6,9.0,153.0,166.98,136.6
2016,1,25,9,45,69.0,153.5,0.6,9.5,180.5,198.89,163.54
2016,1,25,10,0,90.0,171.0,0.6,10.0,208.0,232.25,190.54
2016,1,25,10,15,98.0,185.5,0.6,10.0,228.0,255.46,209.1
2016,1,25,10,30,106.0,200.0,0.6,10.0,248.0,278.98,227.75
2016,1,25,10,45,82.5,205.5,0.65,10.5,244.5,271.43,220.58
2016,1,25,11,0,59.0,211.0,0.7,11.0,241.0,262.66,212.55
2016,1,25,11,15,44.0,209.0,0.7,11.0,231.5,250.33,202.19
2016,1,25,11,30,29.0,207.0,0.7,11.0,222.0,237.52,191.44
2016,1,25,11,45,14.5,179.5,0.7,11.5,187.0,189.83,152.4
2016,1,25,12,0,0.0,152.0,0.7,12.0,152.0,150.28,119.72
2016,1,25,12,15,0.0,152.5,0.7,12.0,152.5,150.76,120.24
2016,1,25,12,30,0.0,153.0,0.7,12.0,153.0,151.28,120.66
2016,1,25,12,45,0.0,152.0,0.75,12.0,152.0,150.28,119.91
2016,1,25,13,0,0.0,151.0,0.8,12.0,151.0,149.31,119.21
2016,1,25,13,15,4.5,165.0,0.85,12.0,167.5,167.33,134.19
2016,1,25,13,30,9.0,179.0,0.9,12.0,184.0,185.49,149.19
2016,1,25,13,45,8.0,172.5,0.95,12.5,176.5,178.06,142.99
2016,1,25,14,0,7.0,166.0,1.0,13.0,169.0,170.71,136.97
2016,1,25,14,15,5.5,157.0,1.0,12.5,159.5,160.47,129.05
2016,1,25,14,30,4.0,148.0,1.0,12.0,150.0,150.36,121.18
2016,1,25,14,45,374.0,110.0,1.0,12.0,249.5,347.82,287.4
2016,1,25,15,0,744.0,72.0,1.0,12.0,349.0,495.19,402.57
2016,1,25,15,15,713.5,68.5,0.9,11.5,311.5,447.47,362.18
2016,1,25,15,30,683.0,65.0,0.8,11.0,274.0,401.85,324.15
2016,1,25,15,45,641.0,60.0,0.7,11.0,233.5,348.8,278.66
2016,1,25,16,0,599.0,55.0,0.6,11.0,193.0,297.93,233.91
2016,1,25,16,15,530.5,48.0,0.65,10.5,151.5,238.66,182.71
2016,1,25,16,30,462.0,41.0,0.7,10.0,110.0,185.01,135.39
2016,1,25,16,45,351.5,31.5,0.8,9.5,73.0,125.14,83.71
2016,1,25,17,0,241.0,22.0,0.9,9.0,36.0,72.59,24.32
2016,1,25,17,15,120.5,11.0,0.9,9.0,18.0,26.52,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,209.5,15.5,1.05,6.5,38.0,60.07,20.65
2016,1,26,8,0,419.0,31.0,1.1,7.0,76.0,140.56,95.32
2016,1,26,8,15,504.5,38.0,1.15,7.5,117.5,194.13,143.95
2016,1,26,8,30,590.0,45.0,1.2,8.0,159.0,253.94,197.37
2016,1,26,8,45,644.0,50.0,1.25,8.5,202.0,308.51,246.59
2016,1,26,9,0,698.0,55.0,1.3,9.0,245.0,366.64,297.55
2016,1,26,9,15,555.0,85.0,1.25,9.0,251.0,364.7,299.5
2016,1,26,9,30,412.0,115.0,1.2,9.0,257.0,345.63,285.73
2016,1,26,9,45,606.0,93.0,1.2,9.5,326.0,446.18,368.1
2016,1,26,10,0,800.0,71.0,1.2,10.0,395.0,553.98,453.06
2016,1,26,10,15,569.0,126.5,1.2,10.5,366.0,501.41,409.03
2016,1,26,10,30,338.0,182.0,1.2,11.0,337.0,421.45,343.62
2016,1,26,10,45,434.0,171.5,1.25,11.5,380.5,490.03,398.47
2016,1,26,11,0,530.0,161.0,1.3,12.0,424.0,554.44,448.03
2016,1,26,11,15,460.0,185.0,1.3,12.0,418.5,541.58,436.17
2016,1,26,11,30,390.0,209.0,1.3,12.0,413.0,516.56,415.82
2016,1,26,11,45,363.5,218.5,1.35,12.5,412.0,512.28,411.57
2016,1,26,12,0,337.0,228.0,1.4,13.0,411.0,506.18,405.74
2016,1,26,12,15,373.5,221.0,1.4,13.0,424.5,526.68,422.11
2016,1,26,12,30,410.0,214.0,1.4,13.0,438.0,545.94,437.24
2016,1,26,12,45,438.0,205.0,1.45,13.0,441.5,563.57,451.1
2016,1,26,13,0,466.0,196.0,1.5,13.0,445.0,570.84,457.4
2016,1,26,13,15,431.0,198.5,1.5,12.5,424.5,542.87,436.55
2016,1,26,13,30,396.0,201.0,1.5,12.0,404.0,506.24,409.34
2016,1,26,13,45,434.0,184.0,1.55,12.0,398.5,514.09,416.7
2016,1,26,14,0,472.0,167.0,1.6,12.0,393.0,510.91,415.3
2016,1,26,14,15,429.5,164.5,1.55,12.0,361.5,468.5,381.73
2016,1,26,14,30,387.0,162.0,1.5,12.0,330.0,426.88,348.68
2016,1,26,14,45,447.5,138.0,1.5,12.0,317.5,423.04,346.5
2016,1,26,15,0,508.0,114.0,1.5,12.0,305.0,413.62,339.0
2016,1,26,15,15,481.0,107.0,1.3,11.5,273.0,372.65,305.03
2016,1,26,15,30,454.0,100.0,1.1,11.0,241.0,332.51,271.21
2016,1,26,15,45,426.5,88.5,0.9,10.5,206.0,288.28,233.35
2016,1,26,16,0,399.0,77.0,0.7,10.0,171.0,245.54,195.85
2016,1,26,16,15,355.5,64.0,0.75,9.0,135.0,197.54,154.27
2016,1,26,16,30,312.0,51.0,0.8,8.0,99.0,153.18,114.95
2016,1,26,16,45,235.0,37.0,0.85,7.5,66.0,103.81,71.77
2016,1,26,17,0,158.0,23.0,0.9,7.0,33.0,58.95,23.74
2016,1,26,17,15,79.0,11.5,0.85,7.0,16.5,21.8,0.0
2016,1,26,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,11.8,0.0
2016,1,27,7,45,177.5,24.0,1.45,6.5,43.5,63.48,25.82
2016,1,27,8,0,355.0,36.0,1.6,7.0,75.0,131.15,90.38
2016,1,27,8,15,442.5,45.0,1.65,7.0,116.5,184.62,138.58
2016,1,27,8,30,530.0,54.0,1.7,7.0,158.0,246.2,193.62
2016,1,27,8,45,587.0,60.0,1.75,7.5,200.5,300.39,242.53
2016,1,27,9,0,644.0,66.0,1.8,8.0,243.0,358.58,293.73
2016,1,27,9,15,681.5,70.0,1.75,8.5,283.0,408.88,337.12
2016,1,27,9,30,719.0,74.0,1.7,9.0,323.0,460.55,380.2
2016,1,27,9,45,762.0,73.0,1.7,9.5,362.0,508.84,419.61
2016,1,27,10,0,805.0,72.0,1.7,10.0,401.0,559.77,459.92
2016,1,27,10,15,822.5,74.0,1.65,10.5,432.0,598.72,489.45
2016,1,27,10,30,840.0,76.0,1.6,11.0,463.0,636.09,516.99
2016,1,27,10,45,857.5,76.0,1.55,11.5,488.5,669.33,540.77
2016,1,27,11,0,875.0,76.0,1.5,12.0,514.0,696.38,558.3
2016,1,27,11,15,883.0,77.0,1.45,12.0,531.5,719.36,573.72
2016,1,27,11,30,891.0,78.0,1.4,12.0,549.0,739.45,587.01
2016,1,27,11,45,898.5,77.5,1.35,12.5,559.5,754.43,595.53
2016,1,27,12,0,906.0,77.0,1.3,13.0,570.0,766.24,601.84
2016,1,27,12,15,907.5,77.0,1.25,13.0,572.5,770.86,604.25
2016,1,27,12,30,909.0,77.0,1.2,13.0,575.0,772.1,604.47
2016,1,27,12,45,911.0,75.0,1.2,13.5,570.0,768.01,600.59
2016,1,27,13,0,913.0,73.0,1.2,14.0,565.0,760.51,594.5
2016,1,27,13,15,908.0,72.5,1.15,14.0,552.0,746.26,584.31
2016,1,27,13,30,903.0,72.0,1.1,14.0,539.0,728.85,572.03
2016,1,27,13,45,896.5,70.5,1.1,14.0,518.5,706.18,556.65
2016,1,27,14,0,890.0,69.0,1.1,14.0,498.0,680.64,539.22
2016,1,27,14,15,877.5,67.5,1.05,14.0,470.5,648.5,515.68
2016,1,27,14,30,865.0,66.0,1.0,14.0,443.0,614.15,489.51
2016,1,27,14,45,847.5,63.5,0.95,14.0,410.0,576.92,460.58
2016,1,27,15,0,830.0,61.0,0.9,14.0,377.0,534.82,427.38
2016,1,27,15,15,803.5,58.0,0.8,13.5,338.0,486.39,388.86
2016,1,27,15,30,777.0,55.0,0.7,13.0,299.0,437.81,349.06
2016,1,27,15,45,738.0,51.0,0.6,12.5,257.0,382.93,303.12
2016,1,27,16,0,699.0,47.0,0.5,12.0,215.0,329.72,257.12
2016,1,27,16,15,637.0,42.0,0.5,11.5,171.0,269.7,205.16
2016,1,27,16,30,575.0,37.0,0.5,11.0,127.0,214.39,156.04
2016,1,27,16,45,468.5,29.0,0.55,10.5,86.5,150.62,100.89
2016,1,27,17,0,362.0,21.0,0.6,10.0,46.0,95.18,42.51
2016,1,27,17,15,181.0,10.5,0.6,10.0,23.0,34.81,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.6,7.0,7.0,6.88,0.0
2016,1,28,7,45,26.0,23.0,0.55,7.5,26.0,30.08,12.1
2016,1,28,8,0,52.0,39.0,0.5,8.0,45.0,55.96,39.15
2016,1,28,8,15,71.0,57.5,0.6,8.0,69.5,84.06,64.21
2016,1,28,8,30,90.0,76.0,0.7,8.0,94.0,113.84,90.56
2016,1,28,8,45,103.0,94.5,0.85,8.5,119.5,142.99,116.15
2016,1,28,9,0,116.0,113.0,1.0,9.0,145.0,173.19,142.22
2016,1,28,9,15,124.0,129.5,1.1,9.5,169.0,199.67,164.69
2016,1,28,9,30,132.0,146.0,1.2,10.0,193.0,226.61,187.12
2016,1,28,9,45,92.0,157.5,1.3,10.5,192.0,215.93,177.74
2016,1,28,10,0,52.0,169.0,1.4,11.0,191.0,207.61,169.98
2016,1,28,10,15,237.5,169.5,1.55,11.5,278.5,336.95,277.85
2016,1,28,10,30,423.0,170.0,1.7,12.0,366.0,471.71,385.85
2016,1,28,10,45,218.5,176.5,1.85,12.5,278.5,344.77,281.92
2016,1,28,11,0,14.0,183.0,2.0,13.0,191.0,193.15,155.22
2016,1,28,11,15,13.0,186.5,2.05,13.0,194.0,196.07,157.84
2016,1,28,11,30,12.0,190.0,2.1,13.0,197.0,198.98,160.04
2016,1,28,11,45,12.5,193.5,2.2,13.5,201.0,203.01,162.94
2016,1,28,12,0,13.0,197.0,2.3,14.0,205.0,207.06,165.88
2016,1,28,12,15,70.0,226.5,2.3,14.0,265.5,290.0,234.06
2016,1,28,12,30,127.0,256.0,2.3,14.0,326.0,374.82,301.95
2016,1,28,12,45,152.0,253.5,2.3,14.0,336.5,390.24,314.33
2016,1,28,13,0,177.0,251.0,2.3,14.0,347.0,404.89,326.43
2016,1,28,13,15,89.0,207.5,2.25,14.0,256.0,281.45,227.39
2016,1,28,13,30,1.0,164.0,2.2,14.0,165.0,163.68,130.38
2016,1,28,13,45,0.5,146.0,2.2,14.0,146.5,144.72,115.26
2016,1,28,14,0,0.0,128.0,2.2,14.0,128.0,125.92,99.97
2016,1,28,14,15,0.0,82.5,2.1,13.5,82.5,79.8,61.9
2016,1,28,14,30,0.0,37.0,2.0,13.0,37.0,35.73,24.89
2016,1,28,14,45,0.0,46.5,1.9,13.0,46.5,44.92,32.81
2016,1,28,15,0,0.0,56.0,1.8,13.0,56.0,54.11,40.7
2016,1,28,15,15,0.0,50.0,1.6,12.5,50.0,48.3,35.89
2016,1,28,15,30,0.0,44.0,1.4,12.0,44.0,42.49,31.04
2016,1,28,15,45,0.0,37.5,1.25,12.0,37.5,36.2,25.64
2016,1,28,16,0,0.0,31.0,1.1,12.0,31.0,29.92,20.19
2016,1,28,16,15,0.0,25.0,1.0,11.5,25.0,24.12,15.12
2016,1,28,16,30,0.0,19.0,0.9,11.0,19.0,18.32,9.99
2016,1,28,16,45,0.0,13.0,0.8,10.5,13.0,12.53,4.79
2016,1,28,17,0,0.0,7.0,0.7,10.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,0.7,10.0,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,30.0,2.95,12.5,30.0,28.96,19.27
2016,1,29,10,0,0.0,55.0,3.0,13.0,55.0,53.14,39.79
2016,1,29,10,15,0.0,47.0,3.0,13.0,47.0,45.4,33.12
2016,1,29,10,30,0.0,39.0,3.0,13.0,39.0,37.67,26.49
2016,1,29,10,45,0.0,52.5,3.05,13.0,52.5,50.73,37.51
2016,1,29,11,0,0.0,66.0,3.1,13.0,66.0,63.81,48.47
2016,1,29,11,15,0.0,74.0,3.05,13.0,74.0,71.56,54.92
2016,1,29,11,30,0.0,82.0,3.0,13.0,82.0,79.32,61.35
2016,1,29,11,45,1.0,126.0,3.0,13.0,127.0,124.13,98.63
2016,1,29,12,0,2.0,170.0,3.0,13.0,172.0,170.27,136.5
2016,1,29,12,15,1.0,144.5,3.0,13.0,145.5,143.02,114.0
2016,1,29,12,30,0.0,119.0,3.0,13.0,119.0,116.22,91.87
2016,1,29,12,45,0.0,76.5,3.0,13.0,76.5,73.99,56.77
2016,1,29,13,0,0.0,34.0,3.0,13.0,34.0,32.85,22.21
2016,1,29,13,15,0.0,38.0,2.95,13.0,38.0,36.72,25.52
2016,1,29,13,30,0.0,42.0,2.9,13.0,42.0,40.58,28.82
2016,1,29,13,45,0.0,30.5,2.9,13.0,30.5,29.46,19.43
2016,1,29,14,0,0.0,19.0,2.9,13.0,19.0,18.34,10.0
2016,1,29,14,15,0.0,27.0,2.85,12.5,27.0,26.07,16.66
2016,1,29,14,30,0.0,35.0,2.8,12.0,35.0,33.8,23.36
2016,1,29,14,45,0.0,20.0,2.75,12.0,20.0,19.3,10.97
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,2.6,12.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,2.55,12.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,2.4,11.5,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,2.2,11.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,15.73,0.0
2016,1,30,7,45,239.5,23.5,1.4,6.5,51.5,76.77,38.77
2016,1,30,8,0,479.0,31.0,1.6,7.0,87.0,155.54,107.38
2016,1,30,8,15,559.0,37.0,1.65,7.0,130.5,210.52,157.81
2016,1,30,8,30,639.0,43.0,1.7,7.0,174.0,272.59,214.23
2016,1,30,8,45,693.0,47.0,1.8,7.5,218.5,328.94,265.54
2016,1,30,9,0,747.0,51.0,1.9,8.0,263.0,388.8,318.51
2016,1,30,9,15,779.5,54.0,1.9,8.5,304.0,440.3,363.15
2016,1,30,9,30,812.0,57.0,1.9,9.0,345.0,492.54,406.88
2016,1,30,9,45,836.5,58.5,1.95,9.5,382.5,536.0,442.64
2016,1,30,10,0,861.0,60.0,2.0,10.0,420.0,581.51,478.88
2016,1,30,10,15,876.5,61.5,2.0,10.0,451.0,620.47,509.72
2016,1,30,10,30,892.0,63.0,2.0,10.0,482.0,657.6,538.51
2016,1,30,10,45,652.5,129.5,2.0,10.5,444.5,599.23,489.08
2016,1,30,11,0,413.0,196.0,2.0,11.0,407.0,516.37,420.5
2016,1,30,11,15,669.0,132.0,1.95,11.0,487.0,641.55,521.51
2016,1,30,11,30,925.0,68.0,1.9,11.0,567.0,760.28,609.26
2016,1,30,11,45,927.5,69.0,1.9,11.5,576.5,773.89,616.39
2016,1,30,12,0,930.0,70.0,1.9,12.0,586.0,784.11,622.22
2016,1,30,12,15,930.5,70.0,1.9,12.0,588.5,788.23,624.92
2016,1,30,12,30,931.0,70.0,1.9,12.0,591.0,788.86,625.32
2016,1,30,12,45,670.5,144.0,1.9,12.0,517.5,680.24,545.21
2016,1,30,13,0,410.0,218.0,1.9,12.0,444.0,550.4,443.32
2016,1,30,13,15,500.0,187.0,1.9,12.0,456.0,586.08,473.5
2016,1,30,13,30,590.0,156.0,1.9,12.0,468.0,612.1,494.92
2016,1,30,13,45,734.5,114.5,1.9,12.0,488.0,657.24,531.36
2016,1,30,14,0,879.0,73.0,1.9,12.0,508.0,686.2,554.22
2016,1,30,14,15,598.5,127.5,1.9,11.5,416.5,546.91,445.94
2016,1,30,14,30,318.0,182.0,1.9,11.0,325.0,403.4,331.07
2016,1,30,14,45,195.0,173.5,1.9,11.0,259.0,304.05,250.62
2016,1,30,15,0,72.0,165.0,1.9,11.0,193.0,213.52,175.28
2016,1,30,15,15,68.0,149.0,1.7,10.5,173.5,191.8,157.78
2016,1,30,15,30,64.0,133.0,1.5,10.0,154.0,170.33,139.98
2016,1,30,15,45,59.0,115.5,1.35,9.5,133.0,146.96,120.3
2016,1,30,16,0,54.0,98.0,1.2,9.0,112.0,124.0,100.59
2016,1,30,16,15,45.0,80.0,1.15,8.0,90.0,99.48,79.43
2016,1,30,16,30,36.0,62.0,1.1,7.0,68.0,75.76,58.62
2016,1,30,16,45,18.0,44.0,1.05,6.5,47.0,50.6,36.56
2016,1,30,17,0,0.0,26.0,1.0,6.0,26.0,25.8,13.58
2016,1,30,17,15,0.0,13.0,1.0,6.0,13.0,12.78,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,3.5,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,4.0,19.0,18.68,0.0
2016,1,31,7,45,266.5,25.0,1.7,4.5,57.0,84.18,45.2
2016,1,31,8,0,533.0,31.0,1.9,5.0,95.0,169.44,118.32
2016,1,31,8,15,611.5,36.5,2.0,5.5,140.0,226.39,171.0
2016,1,31,8,30,690.0,42.0,2.1,6.0,185.0,290.2,229.31
2016,1,31,8,45,741.0,45.5,2.25,6.5,230.5,347.39,281.97
2016,1,31,9,0,792.0,49.0,2.4,7.0,276.0,407.72,335.94
2016,1,31,9,15,823.0,52.0,2.45,7.0,318.5,458.17,381.01
2016,1,31,9,30,854.0,55.0,2.5,7.0,361.0,511.25,426.86
2016,1,31,9,45,874.0,57.5,2.6,7.5,398.5,557.75,465.56
2016,1,31,10,0,894.0,60.0,2.7,8.0,436.0,603.21,502.33
2016,1,31,10,15,909.0,61.5,2.75,8.0,468.0,643.03,534.54
2016,1,31,10,30,924.0,63.0,2.8,8.0,500.0,680.89,564.49
2016,1,31,10,45,935.5,63.5,2.85,8.5,525.5,712.98,587.09
2016,1,31,11,0,947.0,64.0,2.9,9.0,551.0,742.43,607.54
2016,1,31,11,15,953.0,65.0,2.95,9.0,569.0,765.66,624.33
2016,1,31,11,30,959.0,66.0,3.0,9.0,587.0,785.68,638.81
2016,1,31,11,45,962.0,66.5,3.15,9.5,597.0,799.53,648.2
2016,1,31,12,0,965.0,67.0,3.3,10.0,607.0,809.87,655.12
2016,1,31,12,15,966.0,67.0,3.35,10.0,609.5,814.56,658.62
2016,1,31,12,30,967.0,67.0,3.4,10.0,612.0,815.62,659.63
2016,1,31,12,45,958.0,69.5,3.45,10.0,605.0,808.39,654.66
2016,1,31,13,0,949.0,72.0,3.5,10.0,598.0,797.67,647.27
2016,1,31,13,15,944.0,71.5,3.55,9.5,584.5,783.06,638.27
2016,1,31,13,30,939.0,71.0,3.6,9.0,571.0,765.13,626.8
2016,1,31,13,45,928.0,71.0,3.65,9.0,549.5,740.33,609.0
2016,1,31,14,0,917.0,71.0,3.7,9.0,528.0,712.7,589.01
2016,1,31,14,15,904.0,69.5,3.65,9.0,500.0,679.39,564.16
2016,1,31,14,30,891.0,68.0,3.6,9.0,472.0,643.78,535.71
2016,1,31,14,45,871.5,66.0,3.6,9.0,437.0,601.64,501.7
2016,1,31,15,0,852.0,64.0,3.6,9.0,402.0,561.09,468.07
2016,1,31,15,15,825.5,61.5,3.45,8.5,362.0,511.96,427.19
2016,1,31,15,30,799.0,59.0,3.3,8.0,322.0,462.59,384.95
2016,1,31,15,45,758.5,55.5,3.2,8.0,278.5,406.02,335.06
2016,1,31,16,0,718.0,52.0,3.1,8.0,235.0,351.17,285.32
2016,1,31,16,15,657.5,46.5,3.15,7.5,189.5,289.29,229.5
2016,1,31,16,30,597.0,41.0,3.2,7.0,144.0,231.93,176.54
2016,1,31,16,45,485.0,34.0,3.25,6.5,101.0,166.87,118.58
2016,1,31,17,0,373.0,27.0,3.3,6.0,58.0,111.11,65.48
2016,1,31,17,15,186.5,13.5,3.5,6.0,29.0,40.4,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,6.5,2.0,2.5,11.0,0.0,0.0
2016,2,1,7,30,288.0,13.0,2.2,3.0,22.0,52.67,0.0
2016,2,1,7,45,431.0,21.5,2.45,4.0,61.0,111.49,61.07
2016,2,1,8,0,574.0,30.0,2.7,5.0,100.0,179.4,125.76
2016,2,1,8,15,648.5,35.0,2.85,5.5,146.0,236.85,179.52
2016,2,1,8,30,723.0,40.0,3.0,6.0,192.0,300.74,238.55
2016,2,1,8,45,766.0,44.0,3.15,6.5,237.5,357.05,291.02
2016,2,1,9,0,809.0,48.0,3.3,7.0,283.0,413.63,342.38
2016,2,1,9,15,838.5,51.0,3.35,7.0,325.5,466.33,389.65
2016,2,1,9,30,868.0,54.0,3.4,7.0,368.0,519.41,435.86
2016,2,1,9,45,876.5,59.5,3.5,7.5,404.5,563.61,472.88
2016,2,1,10,0,885.0,65.0,3.6,8.0,441.0,605.91,507.28
2016,2,1,10,15,899.5,67.0,3.55,8.0,473.0,645.82,539.51
2016,2,1,10,30,914.0,69.0,3.5,8.0,505.0,683.76,569.47
2016,2,1,10,45,923.5,70.5,3.45,8.5,530.0,715.49,591.6
2016,2,1,11,0,933.0,72.0,3.4,9.0,555.0,744.52,611.42
2016,2,1,11,15,939.0,72.5,3.35,9.0,572.5,766.99,627.24
2016,2,1,11,30,945.0,73.0,3.3,9.0,590.0,786.29,640.73
2016,2,1,11,45,950.5,72.5,3.25,9.5,600.5,800.76,649.48
2016,2,1,12,0,956.0,72.0,3.2,10.0,611.0,811.81,655.78
2016,2,1,12,15,956.5,72.0,3.05,10.0,613.0,816.12,657.81
2016,2,1,12,30,957.0,72.0,2.9,10.0,615.0,816.83,657.35
2016,2,1,12,45,953.5,72.0,2.8,10.0,609.0,810.91,652.47
2016,2,1,13,0,950.0,72.0,2.7,10.0,603.0,801.45,645.18
2016,2,1,13,15,944.0,71.5,2.6,10.0,589.0,786.09,633.71
2016,2,1,13,30,938.0,71.0,2.5,10.0,575.0,767.43,619.94
2016,2,1,13,45,654.0,136.0,2.4,10.0,481.0,628.61,513.51
2016,2,1,14,0,370.0,201.0,2.3,10.0,387.0,479.19,393.25
2016,2,1,14,15,505.5,157.0,2.15,10.0,397.0,518.33,427.04
2016,2,1,14,30,641.0,113.0,2.0,10.0,407.0,544.22,448.39
2016,2,1,14,45,597.5,114.0,1.9,10.0,371.5,498.06,410.71
2016,2,1,15,0,554.0,115.0,1.8,10.0,336.0,452.7,373.64
2016,2,1,15,15,677.5,86.5,1.6,9.5,331.0,465.71,383.62
2016,2,1,15,30,801.0,58.0,1.4,9.0,326.0,464.92,380.59
2016,2,1,15,45,766.0,54.0,1.2,8.5,282.5,410.02,333.12
2016,2,1,16,0,731.0,50.0,1.0,8.0,239.0,356.36,285.68
2016,2,1,16,15,673.5,45.0,1.0,7.5,193.5,295.29,231.81
2016,2,1,16,30,616.0,40.0,1.0,7.0,148.0,238.43,180.23
2016,2,1,16,45,521.5,32.5,1.0,6.5,105.0,174.32,123.28
2016,2,1,17,0,427.0,25.0,1.0,6.0,62.0,119.36,71.31
2016,2,1,17,15,213.5,12.5,1.0,5.5,31.0,47.28,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
