Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,18.68,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,76.6,45.13
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,147.0,104.82
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,201.69,153.47
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,264.24,208.79
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,323.13,260.35
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,385.67,313.6
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,437.73,356.69
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,490.85,398.74
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,540.45,436.19
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,590.13,472.35
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,452.13,365.15
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,268.95,217.3
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,349.86,284.73
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,435.32,352.18
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,448.88,362.04
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,453.19,365.62
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,360.07,291.55
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,247.89,200.24
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,236.22,191.21
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,224.55,181.7
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,364.54,297.94
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,495.48,402.18
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,485.03,393.29
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,473.57,384.73
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,456.7,372.15
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,438.99,358.83
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,549.95,451.72
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,637.07,522.37
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,594.62,488.1
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,551.03,453.34
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,502.26,414.11
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,453.4,373.58
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,397.49,325.51
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,343.49,277.73
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,284.87,225.89
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,229.4,175.7
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,164.18,118.25
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,109.47,68.36
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,44.29,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,10.81,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,21.63,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,81.88,50.03
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,156.37,112.59
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,210.9,161.95
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,272.61,217.37
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,325.94,265.68
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,382.03,315.01
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,433.25,359.1
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,483.96,401.54
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,423.65,352.52
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,330.62,274.91
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,386.14,321.17
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,437.73,362.87
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,476.92,393.45
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,516.78,424.2
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,525.88,430.55
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,533.07,435.62
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,442.77,361.79
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,349.0,284.04
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,341.6,278.36
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,333.94,272.04
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,264.49,215.54
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,189.7,153.82
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,157.81,127.75
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,126.39,101.69
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,226.41,186.48
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,322.31,265.09
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,388.67,320.66
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,432.73,357.51
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,296.03,245.28
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,165.99,136.11
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,148.95,122.6
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,132.25,108.8
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,113.09,92.52
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,94.46,76.53
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,76.54,61.07
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,58.67,45.36
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,41.49,29.94
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,24.2,13.96
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,12.06,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,17.0,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,47.71,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,101.28,61.91
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,162.95,117.77
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,218.42,168.91
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,280.91,226.14
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,335.2,275.94
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,392.3,326.71
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,388.71,326.18
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,369.71,311.15
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,473.86,398.06
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,585.6,488.15
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,625.56,518.18
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,663.87,546.63
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,696.73,569.88
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,727.35,590.69
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,750.4,604.54
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,766.01,612.77
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,780.4,620.53
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,791.55,625.94
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,796.1,628.37
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,797.27,628.58
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,739.3,585.46
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,671.31,533.88
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,718.84,571.15
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,752.44,595.44
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,659.85,527.22
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,560.49,450.78
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,529.59,427.61
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,497.76,402.84
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,432.19,351.27
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,364.77,297.66
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,330.83,270.67
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,297.15,243.08
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,261.08,212.95
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,225.35,182.34
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,241.42,191.4
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,238.9,181.51
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,176.03,126.3
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,122.08,77.83
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,49.93,1.67
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,17.68,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,49.48,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,103.9,64.83
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,166.97,120.84
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,223.08,171.89
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,286.23,228.76
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,342.45,279.46
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,400.51,330.3
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,453.08,375.23
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,506.49,419.34
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,514.79,425.14
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,513.18,422.49
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,571.05,468.17
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,629.12,512.59
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,682.51,551.2
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,735.17,587.7
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,758.75,603.18
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,779.37,616.75
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,790.94,622.73
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,799.13,626.45
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,803.29,627.48
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,804.09,626.18
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,712.51,558.94
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,613.17,482.5
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,695.15,547.39
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,762.51,595.82
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,742.34,581.36
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,718.96,565.74
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,686.49,543.55
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,651.69,518.3
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,611.77,488.98
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,570.24,457.59
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,521.66,419.53
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,472.77,380.14
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,414.33,332.4
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,359.79,286.27
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,298.77,233.91
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,242.16,183.89
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,176.94,127.51
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,121.46,78.75
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,50.63,8.19
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,20.09,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,56.59,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,110.81,69.4
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,173.91,124.96
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,229.37,175.46
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,290.05,230.1
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,344.95,278.97
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,402.62,328.44
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,454.11,371.63
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,506.21,413.63
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,551.97,449.41
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,596.83,483.3
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,636.14,513.67
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,673.65,541.99
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,701.94,560.95
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,731.65,580.89
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,679.36,541.21
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,605.83,483.1
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,640.24,510.08
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,677.0,537.47
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,746.28,589.13
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,804.18,629.83
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,681.6,538.72
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,538.83,426.75
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,658.04,522.36
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,749.33,589.8
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,638.35,506.88
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,522.47,416.88
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,547.26,438.7
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,566.87,454.74
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,566.01,454.18
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,556.1,446.34
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,508.52,408.2
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,460.73,369.21
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,406.8,324.65
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,354.25,279.9
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,294.47,229.08
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,240.16,181.31
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,177.9,127.47
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,124.66,80.74
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,51.9,13.17
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,24.16,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,69.18,0.0
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,123.76,76.58
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,187.58,133.12
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,244.69,185.5
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,307.71,242.55
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,363.48,293.16
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,421.65,344.33
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,471.23,387.1
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,523.31,430.43
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,568.44,467.04
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,612.07,501.46
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,651.96,531.88
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,689.88,559.07
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,722.09,581.04
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,751.71,600.91
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,774.45,616.75
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,794.02,630.33
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,808.56,639.13
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,819.66,645.55
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,824.12,648.51
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,824.98,649.08
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,820.49,644.75
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,812.44,638.04
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,798.18,627.97
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,780.56,615.61
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,756.69,598.79
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,729.78,579.79
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,697.86,557.89
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,663.46,533.98
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,622.85,502.36
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,580.55,468.78
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,532.97,430.97
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,484.81,391.61
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,432.57,347.77
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,378.85,301.43
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,319.09,249.1
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,262.78,198.37
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,199.16,142.09
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,143.44,92.24
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,59.02,19.06
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,22.75,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,64.63,7.44
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,119.77,75.96
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,184.14,131.64
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,239.63,181.86
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,302.99,238.36
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,359.45,288.7
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,418.52,339.71
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,470.8,383.75
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,523.62,426.79
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,571.73,464.86
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,615.99,498.98
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,656.01,528.6
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,694.11,555.13
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,726.64,576.77
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,756.57,596.33
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,779.55,611.59
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,799.41,624.63
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,813.69,632.58
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,824.55,638.19
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,828.98,640.62
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,829.85,640.76
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,826.61,636.98
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,819.79,630.91
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,805.0,620.2
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,786.84,607.31
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,763.24,591.13
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,736.63,572.89
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,704.22,551.12
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,669.34,527.39
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,628.53,496.77
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,586.07,464.27
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,540.54,428.48
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,491.43,389.07
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,436.61,344.45
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,382.85,299.27
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,322.32,248.8
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,265.34,199.39
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,200.45,143.12
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,143.65,93.26
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,77.97,31.23
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,27.39,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,24.21,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,68.74,15.42
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,124.49,80.74
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,189.83,137.88
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,245.78,189.17
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,309.43,246.59
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,349.89,284.33
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,386.26,316.91
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,435.65,358.91
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,485.29,399.83
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,523.08,429.86
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,556.89,455.9
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,629.65,511.85
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,703.49,565.75
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,665.57,533.55
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,605.76,484.55
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,619.06,492.72
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,629.88,498.29
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,736.88,578.45
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,832.31,643.14
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,837.34,644.47
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,838.79,644.36
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,833.56,639.75
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,824.78,632.89
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,732.06,566.99
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,628.82,489.85
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,578.0,451.13
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,520.57,406.97
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,522.44,409.49
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,513.04,403.02
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,447.89,352.86
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,380.65,301.05
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,304.23,241.95
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,229.63,183.11
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,201.21,160.58
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,173.33,137.72
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,144.18,113.57
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,115.89,89.59
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,85.68,63.67
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,56.96,38.84
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,31.11,13.56
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.95,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,5.78,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,12.53,4.69
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,19.29,10.79
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,26.54,17.19
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,33.79,23.52
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,41.04,29.75
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,48.3,35.88
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,55.08,41.59
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,61.86,47.25
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,296.64,245.79
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,544.9,440.05
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,615.02,491.69
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,690.65,547.3
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,649.58,512.8
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,590.83,465.63
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,542.19,427.72
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,496.68,391.12
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,598.37,470.48
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,697.78,544.59
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,766.16,593.66
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,823.27,633.22
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,749.22,580.39
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,661.36,515.27
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,730.2,568.7
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,779.86,603.57
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,690.42,539.45
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,593.51,466.22
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,543.78,429.98
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,495.4,393.73
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,486.76,388.28
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,472.97,378.13
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,451.68,361.55
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,423.64,339.01
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,373.26,298.06
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,324.82,257.72
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,271.82,213.44
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,222.03,170.49
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,168.04,123.54
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,120.09,81.55
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,60.32,30.46
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,23.15,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,64.48,24.22
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,111.65,74.56
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,165.02,121.08
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,215.73,166.71
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,271.54,216.41
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,320.41,259.54
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,371.0,302.86
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,418.74,342.39
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,468.13,382.0
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,541.69,439.59
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,618.45,497.81
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,658.34,525.61
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,696.39,550.78
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,656.74,518.05
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,599.42,472.07
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,575.46,451.56
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,539.4,421.87
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,549.35,428.42
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,558.01,433.57
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,628.44,487.13
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,689.66,532.51
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,671.94,517.6
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,652.27,502.24
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,643.65,495.74
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,632.81,487.5
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,609.03,470.19
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,583.88,451.92
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,554.56,429.69
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,524.11,406.49
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,469.24,365.13
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,410.27,320.59
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,416.29,327.14
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,410.03,322.87
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,354.45,279.24
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,305.53,239.98
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,253.17,197.7
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,204.65,157.17
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,152.19,112.83
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,106.19,73.78
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,54.07,29.22
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,25.91,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,72.58,31.16
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,125.23,83.3
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,187.53,136.53
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,243.3,186.12
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,305.15,240.21
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,346.09,277.28
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,384.44,310.71
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,433.71,351.69
