Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,484.99,393.01
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,502.84,405.52
2016,2,12,10,0,548.0,143.0,1.1,14.0,400.0,510.18,409.44
2016,2,12,10,15,686.0,118.0,1.1,14.0,461.5,596.3,476.05
2016,2,12,10,30,824.0,93.0,1.1,14.0,523.0,682.72,540.4
2016,2,12,10,45,686.5,137.5,1.1,14.5,507.5,657.71,517.95
2016,2,12,11,0,549.0,182.0,1.1,15.0,492.0,617.15,485.02
2016,2,12,11,15,702.5,140.5,1.1,15.0,550.0,703.17,550.35
2016,2,12,11,30,856.0,99.0,1.1,15.0,608.0,784.66,606.34
2016,2,12,11,45,859.0,100.0,1.15,15.5,618.0,798.5,613.99
2016,2,12,12,0,862.0,101.0,1.2,16.0,628.0,809.12,620.35
2016,2,12,12,15,862.5,101.0,1.2,16.0,630.0,813.33,622.94
2016,2,12,12,30,863.0,101.0,1.2,16.0,632.0,814.19,623.47
2016,2,12,12,45,858.0,101.5,1.25,16.5,626.0,807.88,618.72
2016,2,12,13,0,853.0,102.0,1.3,17.0,620.0,798.3,611.92
2016,2,12,13,15,847.5,101.0,1.3,17.0,606.5,783.47,602.16
2016,2,12,13,30,842.0,100.0,1.3,17.0,593.0,765.55,590.39
2016,2,12,13,45,831.5,99.0,1.35,17.0,572.0,740.95,574.53
2016,2,12,14,0,821.0,98.0,1.4,17.0,551.0,713.74,556.77
2016,2,12,14,15,808.0,96.0,1.3,17.0,523.5,681.24,533.72
2016,2,12,14,30,795.0,94.0,1.2,17.0,496.0,646.65,508.2
2016,2,12,14,45,689.5,109.0,1.2,17.0,441.0,572.02,452.26
2016,2,12,15,0,584.0,124.0,1.2,17.0,386.0,499.5,397.08
2016,2,12,15,15,606.5,107.0,1.1,16.5,357.5,470.84,375.67
2016,2,12,15,30,629.0,90.0,1.0,16.0,329.0,438.55,350.19
2016,2,12,15,45,583.0,88.0,0.95,15.5,289.0,386.01,307.97
2016,2,12,16,0,537.0,86.0,0.9,15.0,249.0,335.98,266.73
2016,2,12,16,15,492.0,77.0,0.9,14.5,207.5,282.04,221.49
2016,2,12,16,30,447.0,68.0,0.9,14.0,166.0,231.51,177.86
2016,2,12,16,45,383.0,55.5,0.95,13.5,125.0,175.89,129.92
2016,2,12,17,0,319.0,43.0,1.0,13.0,84.0,126.56,87.11
2016,2,12,17,15,159.5,30.5,1.0,13.0,51.0,66.77,37.74
2016,2,12,17,30,0.0,18.0,1.0,13.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,11.0,1.35,7.0,25.0,31.95,0.0
2016,2,13,7,30,387.0,22.0,1.5,8.0,50.0,90.77,42.25
2016,2,13,7,45,501.5,29.5,1.65,9.0,94.5,147.09,97.62
2016,2,13,8,0,616.0,37.0,1.8,10.0,139.0,213.95,155.82
2016,2,13,8,15,679.0,42.0,1.8,10.5,187.5,272.79,209.47
2016,2,13,8,30,742.0,47.0,1.8,11.0,236.0,336.94,266.73
2016,2,13,8,45,783.0,50.5,1.85,11.5,283.5,394.93,317.97
2016,2,13,9,0,824.0,54.0,1.9,12.0,331.0,452.98,367.65
2016,2,13,9,15,850.5,56.5,1.95,12.5,374.5,506.0,411.78
2016,2,13,9,30,877.0,59.0,2.0,13.0,418.0,559.12,454.49
2016,2,13,9,45,901.0,59.0,2.05,13.5,457.5,607.6,492.39
2016,2,13,10,0,925.0,59.0,2.1,14.0,497.0,655.23,528.58
2016,2,13,10,15,937.5,60.0,2.0,14.5,529.5,695.17,556.18
2016,2,13,10,30,950.0,61.0,1.9,15.0,562.0,732.87,580.55
2016,2,13,10,45,960.0,61.5,1.85,15.5,587.5,765.7,601.35
2016,2,13,11,0,970.0,62.0,1.8,16.0,613.0,795.69,619.88
2016,2,13,11,15,974.5,62.5,1.8,16.0,631.0,818.43,634.81
2016,2,13,11,30,979.0,63.0,1.8,16.0,649.0,837.78,647.47
2016,2,13,11,45,981.5,63.0,1.8,16.5,659.5,851.44,655.05
2016,2,13,12,0,984.0,63.0,1.8,17.0,670.0,861.45,660.26
2016,2,13,12,15,984.0,63.5,1.7,17.0,672.0,866.31,662.21
2016,2,13,12,30,984.0,64.0,1.6,17.0,674.0,867.4,661.72
2016,2,13,12,45,970.5,69.5,1.5,17.5,667.5,859.69,654.13
2016,2,13,13,0,957.0,75.0,1.4,18.0,661.0,848.37,644.33
2016,2,13,13,15,951.0,74.5,1.55,17.5,646.5,832.66,637.13
2016,2,13,13,30,945.0,74.0,1.7,17.0,632.0,813.55,627.44
2016,2,13,13,45,934.0,74.0,1.85,17.0,609.5,787.98,611.86
2016,2,13,14,0,923.0,74.0,2.0,17.0,587.0,759.49,593.98
2016,2,13,14,15,910.5,72.5,1.95,17.0,558.0,725.52,570.41
2016,2,13,14,30,898.0,71.0,1.9,17.0,529.0,689.14,544.99
2016,2,13,14,45,879.0,70.0,1.85,17.0,493.0,646.98,514.08
2016,2,13,15,0,860.0,69.0,1.8,17.0,457.0,603.35,480.72
2016,2,13,15,15,750.0,79.0,1.65,16.5,395.5,521.8,417.64
2016,2,13,15,30,640.0,89.0,1.5,16.0,334.0,445.08,357.21
2016,2,13,15,45,599.5,85.5,1.35,15.5,294.0,392.96,315.02
2016,2,13,16,0,559.0,82.0,1.2,15.0,254.0,342.91,273.22
2016,2,13,16,15,597.5,66.0,1.2,14.0,222.5,312.85,246.28
2016,2,13,16,30,636.0,50.0,1.2,13.0,191.0,276.5,212.03
2016,2,13,16,45,551.5,43.5,1.25,12.5,144.5,212.67,156.3
2016,2,13,17,0,467.0,37.0,1.3,12.0,98.0,155.79,106.47
2016,2,13,17,15,233.5,29.5,1.25,11.5,60.0,79.88,46.18
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,84.5,12.5,1.45,8.5,19.0,21.71,0.0
2016,2,14,7,30,169.0,25.0,1.6,9.0,38.0,59.42,30.49
2016,2,14,7,45,216.0,41.5,1.8,10.0,70.5,98.4,68.31
2016,2,14,8,0,263.0,58.0,2.0,11.0,103.0,141.09,105.86
2016,2,14,8,15,290.5,74.0,1.95,11.5,137.5,181.6,142.27
2016,2,14,8,30,318.0,90.0,1.9,12.0,172.0,224.56,180.19
2016,2,14,8,45,333.0,106.0,1.9,13.0,206.5,264.37,214.41
2016,2,14,9,0,348.0,122.0,1.9,14.0,241.0,304.97,248.14
2016,2,14,9,15,385.0,133.5,2.0,14.5,280.5,352.71,287.33
2016,2,14,9,30,422.0,145.0,2.1,15.0,320.0,402.69,327.43
2016,2,14,9,45,538.5,130.0,2.25,16.0,374.0,473.22,383.35
2016,2,14,10,0,655.0,115.0,2.4,17.0,428.0,554.39,446.0
2016,2,14,10,15,766.5,94.0,2.45,17.0,484.0,625.88,501.61
2016,2,14,10,30,878.0,73.0,2.5,17.0,540.0,699.52,556.18
2016,2,14,10,45,886.0,75.5,2.6,17.5,565.5,731.35,577.42
2016,2,14,11,0,894.0,78.0,2.7,18.0,591.0,760.5,596.91
2016,2,14,11,15,902.0,78.5,2.7,18.0,609.5,784.5,613.19
2016,2,14,11,30,910.0,79.0,2.7,18.0,628.0,805.48,627.37
2016,2,14,11,45,912.0,80.5,2.7,18.5,639.0,819.66,635.59
2016,2,14,12,0,914.0,82.0,2.7,19.0,650.0,830.42,641.54
2016,2,14,12,15,915.5,82.5,2.7,19.0,653.0,836.18,645.32
2016,2,14,12,30,917.0,83.0,2.7,19.0,656.0,838.44,646.83
2016,2,14,12,45,912.5,84.0,2.75,19.0,650.5,832.91,643.4
2016,2,14,13,0,908.0,85.0,2.8,19.0,645.0,823.93,637.73
2016,2,14,13,15,681.0,156.5,2.75,19.0,571.5,722.48,565.17
2016,2,14,13,30,454.0,228.0,2.7,19.0,498.0,611.17,479.29
2016,2,14,13,45,663.0,157.0,2.65,19.0,536.0,685.94,539.74
2016,2,14,14,0,872.0,86.0,2.6,19.0,574.0,742.91,582.38
2016,2,14,14,15,638.5,142.0,2.45,18.5,490.0,619.7,490.41
2016,2,14,14,30,405.0,198.0,2.3,18.0,406.0,499.98,397.49
2016,2,14,14,45,429.5,178.0,2.2,18.0,386.0,480.45,383.72
2016,2,14,15,0,454.0,158.0,2.1,18.0,366.0,457.87,366.6
2016,2,14,15,15,455.0,142.5,1.95,17.5,335.0,423.56,340.16
2016,2,14,15,30,456.0,127.0,1.8,17.0,304.0,387.91,312.01
2016,2,14,15,45,434.5,116.0,1.7,17.0,269.0,344.95,276.72
2016,2,14,16,0,413.0,105.0,1.6,17.0,234.0,302.91,241.4
2016,2,14,16,15,385.5,91.0,1.55,16.0,196.0,256.44,202.61
2016,2,14,16,30,358.0,77.0,1.5,15.0,158.0,211.99,164.36
2016,2,14,16,45,319.0,61.0,1.5,14.5,121.0,164.32,122.69
2016,2,14,17,0,280.0,45.0,1.5,14.0,84.0,120.41,83.95
2016,2,14,17,15,140.0,32.5,1.55,13.5,52.0,66.28,40.03
2016,2,14,17,30,0.0,20.0,1.6,13.0,20.0,19.71,0.0
2016,2,14,17,45,0.0,10.0,1.65,13.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,11.5,2.25,12.5,28.0,34.71,0.0
2016,2,15,7,30,411.0,23.0,2.4,13.0,56.0,98.74,50.97
2016,2,15,7,45,515.0,30.5,2.6,13.5,101.0,153.84,102.15
2016,2,15,8,0,619.0,38.0,2.8,14.0,146.0,219.27,159.12
2016,2,15,8,15,678.0,43.0,2.9,14.0,193.5,277.41,212.28
2016,2,15,8,30,737.0,48.0,3.0,14.0,241.0,340.47,268.98
2016,2,15,8,45,776.0,51.0,3.15,14.5,288.0,397.15,319.15
2016,2,15,9,0,815.0,54.0,3.3,15.0,335.0,453.69,367.79
2016,2,15,9,15,840.0,56.5,3.35,15.5,378.0,505.8,411.28
2016,2,15,9,30,865.0,59.0,3.4,16.0,421.0,557.9,453.35
2016,2,15,9,45,883.5,60.5,3.45,16.5,459.5,604.57,490.0
2016,2,15,10,0,902.0,62.0,3.5,17.0,498.0,650.04,524.71
2016,2,15,10,15,914.5,63.5,3.5,17.0,530.0,689.96,554.2
2016,2,15,10,30,927.0,65.0,3.5,17.0,562.0,727.7,580.99
2016,2,15,10,45,935.5,66.0,3.5,17.5,587.5,759.53,602.09
2016,2,15,11,0,944.0,67.0,3.5,18.0,613.0,788.52,620.97
2016,2,15,11,15,949.5,67.5,3.5,18.0,631.0,811.6,636.69
2016,2,15,11,30,955.0,68.0,3.5,18.0,649.0,831.4,650.12
2016,2,15,11,45,957.0,69.0,3.5,18.5,659.5,845.56,658.37
2016,2,15,12,0,959.0,70.0,3.5,19.0,670.0,856.14,664.2
2016,2,15,12,15,959.5,70.0,3.4,19.0,672.0,860.72,666.61
2016,2,15,12,30,960.0,70.0,3.3,19.0,674.0,861.61,666.59
2016,2,15,12,45,949.5,74.0,3.25,19.5,667.0,854.51,660.16
2016,2,15,13,0,939.0,78.0,3.2,20.0,660.0,843.87,651.45
2016,2,15,13,15,934.5,77.0,3.1,20.0,646.5,828.88,640.79
2016,2,15,13,30,930.0,76.0,3.0,20.0,633.0,810.51,627.89
2016,2,15,13,45,921.5,75.5,2.9,20.0,611.5,786.39,611.01
2016,2,15,14,0,913.0,75.0,2.8,20.0,590.0,759.29,592.07
2016,2,15,14,15,902.5,73.5,2.6,19.5,562.0,726.83,569.81
2016,2,15,14,30,892.0,72.0,2.4,19.0,534.0,691.87,545.62
2016,2,15,14,45,875.5,70.5,2.25,19.0,499.0,650.74,515.28
2016,2,15,15,0,859.0,69.0,2.1,19.0,464.0,607.97,482.22
2016,2,15,15,15,837.5,66.5,1.85,18.5,424.0,562.61,446.82
2016,2,15,15,30,816.0,64.0,1.6,18.0,384.0,513.53,407.76
2016,2,15,15,45,786.0,60.5,1.35,18.0,340.0,458.81,362.64
2016,2,15,16,0,756.0,57.0,1.1,18.0,296.0,404.84,316.99
2016,2,15,16,15,710.0,52.5,1.05,17.0,249.0,344.58,267.13
2016,2,15,16,30,664.0,48.0,1.0,16.0,202.0,287.4,218.03
2016,2,15,16,45,594.0,41.5,1.0,15.5,155.5,224.58,163.49
2016,2,15,17,0,524.0,35.0,1.0,15.0,109.0,168.25,114.0
2016,2,15,17,15,391.5,26.0,1.05,14.5,68.5,106.25,61.67
2016,2,15,17,30,259.0,17.0,1.1,14.0,28.0,53.12,0.0
2016,2,15,17,45,129.5,8.5,1.15,14.0,14.0,18.12,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,216.5,12.0,1.25,10.5,30.0,37.01,0.0
2016,2,16,7,30,433.0,24.0,1.4,11.0,60.0,105.12,57.11
2016,2,16,7,45,532.0,31.5,1.6,12.0,105.5,160.18,107.6
2016,2,16,8,0,631.0,39.0,1.8,13.0,151.0,225.49,164.49
2016,2,16,8,15,688.5,43.5,1.75,13.5,199.5,283.45,216.87
2016,2,16,8,30,746.0,48.0,1.7,14.0,248.0,346.15,272.09
2016,2,16,8,45,783.0,51.5,1.7,14.5,294.5,403.12,321.5
2016,2,16,9,0,820.0,55.0,1.7,15.0,341.0,459.78,368.98
2016,2,16,9,15,845.0,57.5,1.7,15.5,384.5,512.24,411.54
2016,2,16,9,30,870.0,60.0,1.7,16.0,428.0,564.68,452.55
2016,2,16,9,45,880.5,64.5,1.75,16.5,465.5,610.22,487.21
2016,2,16,10,0,891.0,69.0,1.8,17.0,503.0,653.96,519.53
2016,2,16,10,15,759.5,108.0,1.8,17.0,494.5,643.77,509.97
2016,2,16,10,30,628.0,147.0,1.8,17.0,486.0,616.92,488.14
2016,2,16,10,45,665.0,143.5,1.8,17.5,518.0,657.62,517.75
2016,2,16,11,0,702.0,140.0,1.8,18.0,550.0,697.6,545.74
2016,2,16,11,15,824.0,108.0,1.8,18.0,603.0,767.93,595.06
2016,2,16,11,30,946.0,76.0,1.8,18.0,656.0,836.75,641.82
2016,2,16,11,45,948.5,77.0,1.8,18.5,666.5,851.21,649.35
2016,2,16,12,0,951.0,78.0,1.8,19.0,677.0,862.12,655.11
2016,2,16,12,15,951.5,78.0,1.85,19.0,679.5,866.66,658.44
2016,2,16,12,30,952.0,78.0,1.9,19.0,682.0,867.54,659.49
2016,2,16,12,45,664.5,172.0,1.95,19.0,592.0,743.27,573.34
2016,2,16,13,0,377.0,266.0,2.0,19.0,502.0,597.8,463.57
2016,2,16,13,15,412.5,250.5,2.0,19.0,504.0,604.46,470.72
2016,2,16,13,30,448.0,235.0,2.0,19.0,506.0,616.86,480.67
2016,2,16,13,45,688.5,154.0,2.05,19.0,553.5,706.42,551.4
2016,2,16,14,0,929.0,73.0,2.1,19.0,601.0,771.78,599.18
2016,2,16,14,15,919.0,71.5,2.05,18.5,572.5,739.19,577.05
2016,2,16,14,30,909.0,70.0,2.0,18.0,544.0,704.01,553.76
2016,2,16,14,45,892.0,68.5,2.0,18.0,509.0,661.9,524.06
2016,2,16,15,0,875.0,67.0,2.0,18.0,474.0,618.14,491.16
2016,2,16,15,15,629.0,105.5,1.8,17.5,385.0,489.35,391.05
2016,2,16,15,30,383.0,144.0,1.6,17.0,296.0,369.57,296.3
2016,2,16,15,45,366.0,130.0,1.4,16.5,261.5,328.59,263.72
2016,2,16,16,0,349.0,116.0,1.2,16.0,227.0,288.29,230.43
2016,2,16,16,15,330.5,99.0,1.1,15.0,191.5,245.07,194.52
2016,2,16,16,30,312.0,82.0,1.0,14.0,156.0,203.09,158.53
2016,2,16,16,45,273.5,66.0,0.9,13.5,120.0,157.73,119.11
2016,2,16,17,0,235.0,50.0,0.8,13.0,84.0,116.17,82.72
2016,2,16,17,15,117.5,36.0,0.75,12.5,53.0,63.57,40.19
2016,2,16,17,30,0.0,22.0,0.7,12.0,22.0,21.74,0.0
2016,2,16,17,45,0.0,11.0,0.7,12.0,11.0,10.81,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,2.45,13.0,16.5,17.26,0.0
2016,2,17,7,30,33.0,30.0,2.4,13.0,33.0,38.46,22.66
2016,2,17,7,45,59.0,50.0,2.4,13.0,59.0,67.56,48.51
2016,2,17,8,0,85.0,70.0,2.4,13.0,85.0,99.3,75.91
2016,2,17,8,15,100.5,90.5,2.65,13.5,113.5,130.73,103.26
2016,2,17,8,30,116.0,111.0,2.9,14.0,142.0,163.66,131.56
2016,2,17,8,45,129.0,129.5,3.15,14.5,170.0,194.65,157.84
2016,2,17,9,0,142.0,148.0,3.4,15.0,198.0,226.72,184.55
2016,2,17,9,15,71.0,123.5,3.65,15.0,148.5,163.04,132.02
2016,2,17,9,30,0.0,99.0,3.9,15.0,99.0,96.51,75.71
2016,2,17,9,45,0.0,86.0,4.2,15.5,86.0,83.29,64.43
2016,2,17,10,0,0.0,73.0,4.5,16.0,73.0,70.59,53.58
2016,2,17,10,15,45.5,160.0,4.55,16.0,184.5,193.85,156.18
2016,2,17,10,30,91.0,247.0,4.6,16.0,296.0,322.33,259.94
2016,2,17,10,45,45.5,193.0,4.7,16.0,217.5,231.39,185.67
2016,2,17,11,0,0.0,139.0,4.8,16.0,139.0,136.13,106.91
2016,2,17,11,15,9.5,185.0,4.8,15.5,191.0,190.47,151.64
2016,2,17,11,30,19.0,231.0,4.8,15.0,243.0,245.96,196.75
2016,2,17,11,45,19.5,234.5,4.8,15.0,247.0,250.11,199.85
2016,2,17,12,0,20.0,238.0,4.8,15.0,251.0,254.24,203.07
2016,2,17,12,15,10.0,133.5,4.8,15.0,140.0,138.57,109.32
2016,2,17,12,30,0.0,29.0,4.8,15.0,29.0,28.03,17.78
2016,2,17,12,45,0.0,28.5,4.8,15.0,28.5,27.55,17.4
2016,2,17,13,0,0.0,28.0,4.8,15.0,28.0,27.06,17.01
2016,2,17,13,15,0.0,69.0,4.8,14.5,69.0,66.75,50.18
2016,2,17,13,30,0.0,110.0,4.8,14.0,110.0,106.91,83.65
2016,2,17,13,45,0.0,77.0,4.8,14.0,77.0,74.49,56.81
2016,2,17,14,0,0.0,44.0,4.8,14.0,44.0,42.53,30.17
2016,2,17,14,15,0.0,32.5,4.7,14.0,32.5,31.4,20.87
2016,2,17,14,30,0.0,21.0,4.6,14.0,21.0,20.28,11.53
2016,2,17,14,45,0.0,19.5,4.6,14.0,19.5,18.83,10.33
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,17.38,9.13
2016,2,17,15,15,0.0,16.0,4.4,13.5,16.0,15.44,7.55
2016,2,17,15,30,0.0,14.0,4.2,13.0,14.0,13.51,5.94
2016,2,17,15,45,0.0,12.5,4.05,13.0,12.5,12.06,4.72
2016,2,17,16,0,0.0,11.0,3.9,13.0,11.0,10.61,3.49
2016,2,17,16,15,0.0,9.0,3.75,12.5,9.0,8.68,1.84
2016,2,17,16,30,0.0,7.0,3.6,12.0,7.0,6.75,0.17
2016,2,17,16,45,0.0,5.5,3.5,12.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,3.4,12.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,3.4,12.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,1.0,3.05,8.0,1.0,0.96,0.0
2016,2,18,7,30,0.0,2.0,3.1,8.0,2.0,1.93,0.0
2016,2,18,7,45,0.0,4.0,3.2,8.5,4.0,3.85,0.0
2016,2,18,8,0,0.0,6.0,3.3,9.0,6.0,5.78,0.0
2016,2,18,8,15,0.0,8.0,3.4,9.0,8.0,7.71,1.07
2016,2,18,8,30,0.0,10.0,3.5,9.0,10.0,9.64,2.78
2016,2,18,8,45,0.0,12.5,3.65,9.5,12.5,12.05,4.87
2016,2,18,9,0,0.0,15.0,3.8,10.0,15.0,14.47,6.94
2016,2,18,9,15,0.0,64.0,3.85,10.0,64.0,61.86,47.83
2016,2,18,9,30,0.0,113.0,3.9,10.0,113.0,110.7,89.3
2016,2,18,9,45,0.0,96.0,4.0,10.5,96.0,93.28,74.14
2016,2,18,10,0,0.0,79.0,4.1,11.0,79.0,76.4,59.56
2016,2,18,10,15,9.0,141.5,4.1,11.0,146.5,145.19,117.46
2016,2,18,10,30,18.0,204.0,4.1,11.0,214.0,216.4,176.2
2016,2,18,10,45,80.5,241.5,4.1,11.5,289.0,310.29,253.58
2016,2,18,11,0,143.0,279.0,4.1,12.0,364.0,409.03,332.75
2016,2,18,11,15,157.5,288.0,4.1,12.0,384.0,433.04,351.39
2016,2,18,11,30,172.0,297.0,4.1,12.0,404.0,457.02,370.21
2016,2,18,11,45,166.0,306.5,4.1,12.0,411.0,464.8,375.7
2016,2,18,12,0,160.0,316.0,4.1,12.0,418.0,471.86,380.73
2016,2,18,12,15,80.5,240.5,4.05,12.0,292.0,314.6,254.99
2016,2,18,12,30,1.0,165.0,4.0,12.0,166.0,163.07,130.02
2016,2,18,12,45,0.5,103.0,4.0,12.0,103.5,100.32,78.51
2016,2,18,13,0,0.0,41.0,4.0,12.0,41.0,39.64,27.84
2016,2,18,13,15,0.0,66.5,3.9,12.0,66.5,64.32,48.63
2016,2,18,13,30,0.0,92.0,3.8,12.0,92.0,89.04,69.34
2016,2,18,13,45,0.0,84.0,3.75,12.0,84.0,81.27,62.92
2016,2,18,14,0,0.0,76.0,3.7,12.0,76.0,73.51,56.51
2016,2,18,14,15,0.0,94.5,3.55,11.5,94.5,91.55,71.89
2016,2,18,14,30,0.0,113.0,3.4,11.0,113.0,110.1,87.73
2016,2,18,14,45,96.5,161.0,3.3,11.0,207.0,233.71,193.1
2016,2,18,15,0,193.0,209.0,3.2,11.0,301.0,343.5,283.78
2016,2,18,15,15,179.0,191.5,3.0,10.5,271.0,308.96,255.55
2016,2,18,15,30,165.0,174.0,2.8,10.0,241.0,275.13,228.03
2016,2,18,15,45,152.5,157.0,2.6,10.0,213.5,243.47,201.5
2016,2,18,16,0,140.0,140.0,2.4,10.0,186.0,212.68,175.31
2016,2,18,16,15,127.5,119.5,2.1,9.5,156.5,178.96,146.53
2016,2,18,16,30,115.0,99.0,1.8,9.0,127.0,146.32,118.15
2016,2,18,16,45,98.5,78.0,1.55,9.0,98.5,113.07,88.77
2016,2,18,17,0,82.0,57.0,1.3,9.0,70.0,81.44,60.71
2016,2,18,17,15,41.0,38.5,1.2,8.5,45.0,49.68,33.46
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,19.52,1.43
2016,2,18,17,45,0.0,10.0,1.05,7.5,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,2.7,8.0,1.5,1.44,0.0
2016,2,19,7,30,0.0,3.0,2.9,8.0,3.0,2.89,0.0
2016,2,19,7,45,0.0,5.5,3.15,8.5,5.5,5.3,0.0
2016,2,19,8,0,0.0,8.0,3.4,9.0,8.0,7.71,1.02
2016,2,19,8,15,0.0,10.5,3.55,9.5,10.5,10.12,3.16
2016,2,19,8,30,0.0,13.0,3.7,10.0,13.0,12.54,5.27
2016,2,19,8,45,0.0,15.5,3.9,10.5,15.5,14.95,7.35
2016,2,19,9,0,0.0,18.0,4.1,11.0,18.0,17.37,9.39
2016,2,19,9,15,0.0,36.0,4.1,11.0,36.0,34.76,24.36
2016,2,19,9,30,0.0,54.0,4.1,11.0,54.0,52.18,39.21
2016,2,19,9,45,0.0,69.0,4.1,11.0,69.0,66.71,51.48
2016,2,19,10,0,0.0,84.0,4.1,11.0,84.0,81.25,63.66
2016,2,19,10,15,0.0,113.5,4.0,11.0,113.5,110.61,88.2
2016,2,19,10,30,0.0,143.0,3.9,11.0,143.0,140.34,112.78
2016,2,19,10,45,0.0,135.5,3.8,11.0,135.5,132.6,106.11
2016,2,19,11,0,0.0,128.0,3.7,11.0,128.0,124.95,99.6
2016,2,19,11,15,0.0,118.0,3.6,11.0,118.0,114.88,91.11
2016,2,19,11,30,0.0,108.0,3.5,11.0,108.0,104.88,82.7
2016,2,19,11,45,0.0,134.5,3.45,11.0,134.5,131.38,104.64
2016,2,19,12,0,0.0,161.0,3.4,11.0,161.0,158.15,126.61
2016,2,19,12,15,2.0,174.5,3.4,11.0,176.0,173.54,139.24
2016,2,19,12,30,4.0,188.0,3.4,11.0,191.0,189.02,151.94
2016,2,19,12,45,3.0,182.5,3.4,11.0,185.0,182.56,146.63
2016,2,19,13,0,2.0,177.0,3.4,11.0,179.0,176.13,141.4
2016,2,19,13,15,4.5,187.0,3.3,11.0,190.0,188.45,151.67
2016,2,19,13,30,7.0,197.0,3.2,11.0,201.0,200.8,161.93
2016,2,19,13,45,29.5,223.5,3.1,11.0,241.0,253.08,205.32
2016,2,19,14,0,52.0,250.0,3.0,11.0,281.0,298.72,242.76
2016,2,19,14,15,113.5,247.5,2.75,10.5,310.0,346.94,283.56
2016,2,19,14,30,175.0,245.0,2.5,10.0,339.0,383.75,314.71
2016,2,19,14,45,223.5,224.0,2.3,10.0,336.0,387.08,318.3
2016,2,19,15,0,272.0,203.0,2.1,10.0,333.0,392.91,323.56
2016,2,19,15,15,274.5,184.0,1.85,9.5,306.0,362.85,299.63
2016,2,19,15,30,277.0,165.0,1.6,9.0,279.0,331.89,274.65
2016,2,19,15,45,252.0,152.0,1.4,9.0,247.0,292.91,241.97
2016,2,19,16,0,227.0,139.0,1.2,9.0,215.0,255.69,210.33
2016,2,19,16,15,209.0,119.5,1.05,8.5,181.5,216.1,176.69
2016,2,19,16,30,191.0,100.0,0.9,8.0,148.0,177.98,143.58
2016,2,19,16,45,162.0,80.0,0.8,7.5,114.5,137.58,108.27
2016,2,19,17,0,133.0,60.0,0.7,7.0,81.0,100.11,75.26
2016,2,19,17,15,81.0,41.0,0.65,6.5,52.5,60.16,41.04
2016,2,19,17,30,29.0,22.0,0.6,6.0,24.0,27.0,6.49
2016,2,19,17,45,14.5,11.0,0.6,6.0,12.0,12.01,0.0
2016,2,19,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,153.0,17.0,1.7,3.5,32.5,39.61,1.28
2016,2,20,7,30,306.0,34.0,1.8,4.0,65.0,98.12,62.87
2016,2,20,7,45,376.0,47.5,1.95,4.5,106.5,146.78,106.91
2016,2,20,8,0,446.0,61.0,2.1,5.0,148.0,202.92,157.48
2016,2,20,8,15,503.0,69.0,2.1,5.5,192.5,255.93,205.84
2016,2,20,8,30,560.0,77.0,2.1,6.0,237.0,313.95,257.7
2016,2,20,8,45,614.0,77.0,2.15,7.0,280.0,366.67,303.75
2016,2,20,9,0,668.0,77.0,2.2,8.0,323.0,422.96,351.42
2016,2,20,9,15,611.5,103.0,2.15,8.5,348.5,451.43,374.97
2016,2,20,9,30,555.0,129.0,2.1,9.0,374.0,470.27,389.64
2016,2,20,9,45,594.0,130.0,2.05,9.5,412.5,521.07,429.69
2016,2,20,10,0,633.0,131.0,2.0,10.0,451.0,570.3,467.35
2016,2,20,10,15,566.5,163.5,1.9,10.0,463.5,578.08,471.17
2016,2,20,10,30,500.0,196.0,1.8,10.0,476.0,583.15,472.69
2016,2,20,10,45,690.0,149.0,1.7,10.5,554.0,691.31,555.74
2016,2,20,11,0,880.0,102.0,1.6,11.0,632.0,799.51,631.48
2016,2,20,11,15,621.5,187.0,1.5,11.0,566.5,708.26,560.87
2016,2,20,11,30,363.0,272.0,1.4,11.0,501.0,592.04,469.17
2016,2,20,11,45,412.0,262.5,1.3,11.5,526.5,625.96,494.74
2016,2,20,12,0,461.0,253.0,1.2,12.0,552.0,667.89,523.92
2016,2,20,12,15,411.5,268.5,1.15,12.0,536.5,637.46,499.8
2016,2,20,12,30,362.0,284.0,1.1,12.0,521.0,613.79,481.08
2016,2,20,12,45,432.5,259.0,1.05,12.0,539.0,651.4,510.03
2016,2,20,13,0,503.0,234.0,1.0,12.0,557.0,678.77,530.79
2016,2,20,13,15,485.0,235.5,1.0,12.0,542.5,659.9,516.71
2016,2,20,13,30,467.0,237.0,1.0,12.0,528.0,639.54,502.06
2016,2,20,13,45,368.0,251.0,1.0,12.0,475.5,561.17,443.28
2016,2,20,14,0,269.0,265.0,1.0,12.0,423.0,493.91,391.91
2016,2,20,14,15,568.0,176.5,1.0,12.0,489.5,614.37,489.24
2016,2,20,14,30,867.0,88.0,1.0,12.0,556.0,709.91,562.06
2016,2,20,14,45,854.5,84.5,1.0,12.0,521.5,669.17,531.86
2016,2,20,15,0,842.0,81.0,1.0,12.0,487.0,626.57,500.39
2016,2,20,15,15,820.5,78.0,0.95,11.5,446.5,577.58,463.65
2016,2,20,15,30,799.0,75.0,0.9,11.0,406.0,527.96,425.32
2016,2,20,15,45,775.5,70.0,0.85,11.0,361.5,474.83,382.34
2016,2,20,16,0,752.0,65.0,0.8,11.0,317.0,421.91,338.15
2016,2,20,16,15,707.5,60.0,0.8,10.5,269.0,360.93,287.03
2016,2,20,16,30,663.0,55.0,0.8,10.0,221.0,302.9,236.58
2016,2,20,16,45,599.5,48.0,0.8,9.5,173.5,241.42,182.34
2016,2,20,17,0,536.0,41.0,0.8,9.0,126.0,184.81,131.59
2016,2,20,17,15,415.5,31.0,0.8,8.5,83.0,120.29,76.8
2016,2,20,17,30,295.0,21.0,0.8,8.0,40.0,66.5,22.58
2016,2,20,17,45,147.5,10.5,0.8,8.0,20.0,22.8,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,15.5,1.05,4.5,39.0,47.58,8.36
2016,2,21,7,30,441.0,31.0,1.2,5.0,78.0,121.19,76.74
2016,2,21,7,45,537.0,38.5,1.35,6.0,125.5,176.55,125.95
2016,2,21,8,0,633.0,46.0,1.5,7.0,173.0,243.11,185.04
2016,2,21,8,15,689.0,51.5,1.45,7.5,223.0,302.97,239.57
2016,2,21,8,30,745.0,57.0,1.4,8.0,273.0,367.41,296.54
2016,2,21,8,45,784.5,60.5,1.35,9.0,321.5,426.37,346.82
2016,2,21,9,0,824.0,64.0,1.3,10.0,370.0,487.36,396.56
2016,2,21,9,15,849.0,66.5,1.25,10.5,415.0,540.98,439.32
2016,2,21,9,30,874.0,69.0,1.2,11.0,460.0,591.79,478.4
2016,2,21,9,45,893.5,71.0,1.15,11.5,499.5,640.59,514.45
2016,2,21,10,0,913.0,73.0,1.1,12.0,539.0,688.21,548.33
2016,2,21,10,15,925.0,74.5,1.05,12.5,572.0,728.56,574.14
2016,2,21,10,30,937.0,76.0,1.0,13.0,605.0,766.64,597.84
2016,2,21,10,45,945.5,77.0,1.0,13.5,631.0,799.01,617.85
2016,2,21,11,0,954.0,78.0,1.0,14.0,657.0,828.48,635.71
2016,2,21,11,15,959.0,79.0,1.0,14.0,675.5,852.08,650.67
2016,2,21,11,30,964.0,80.0,1.0,14.0,694.0,872.3,663.43
2016,2,21,11,45,966.0,80.5,1.0,14.5,704.0,886.01,670.68
2016,2,21,12,0,968.0,81.0,1.0,15.0,714.0,896.06,675.65
2016,2,21,12,15,967.5,81.5,1.05,15.0,716.0,900.33,679.03
2016,2,21,12,30,967.0,82.0,1.1,15.0,718.0,900.85,680.13
2016,2,21,12,45,961.5,83.0,1.15,15.0,711.0,894.04,676.5
2016,2,21,13,0,956.0,84.0,1.2,15.0,704.0,883.58,670.62
2016,2,21,13,15,950.5,83.5,1.25,15.0,689.5,867.87,661.29
2016,2,21,13,30,945.0,83.0,1.3,15.0,675.0,848.71,649.7
2016,2,21,13,45,935.5,82.5,1.4,15.0,652.5,823.11,634.3
2016,2,21,14,0,926.0,82.0,1.5,15.0,630.0,794.5,616.65
2016,2,21,14,15,914.0,80.5,1.5,15.0,600.0,760.11,593.67
2016,2,21,14,30,902.0,79.0,1.5,15.0,570.0,723.25,568.78
2016,2,21,14,45,886.0,77.0,1.55,15.0,534.0,680.93,540.09
2016,2,21,15,0,870.0,75.0,1.6,15.0,498.0,639.95,509.99
2016,2,21,15,15,847.5,72.5,1.5,14.5,456.5,589.77,472.01
2016,2,21,15,30,825.0,70.0,1.4,14.0,415.0,538.96,432.54
2016,2,21,15,45,795.5,66.5,1.3,13.5,369.0,483.2,388.03
2016,2,21,16,0,766.0,63.0,1.2,13.0,323.0,428.13,342.61
2016,2,21,16,15,721.0,58.5,1.15,12.0,274.5,366.66,291.43
2016,2,21,16,30,676.0,54.0,1.1,11.0,226.0,308.16,240.85
2016,2,21,16,45,612.0,47.0,1.1,10.5,177.5,244.6,184.82
2016,2,21,17,0,548.0,40.0,1.1,10.0,129.0,186.92,133.1
2016,2,21,17,15,430.0,31.0,1.1,9.5,86.0,123.99,79.51
2016,2,21,17,30,312.0,22.0,1.1,9.0,43.0,70.88,27.8
2016,2,21,17,45,156.0,11.0,1.15,9.0,21.5,24.29,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,244.0,15.0,1.65,6.5,42.0,50.92,13.73
2016,2,22,7,30,488.0,30.0,1.9,7.0,84.0,129.28,81.68
2016,2,22,7,45,573.0,37.5,2.15,8.0,132.0,186.1,132.5
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,251.63,191.23
2016,2,22,8,15,712.0,49.5,2.55,9.5,230.0,311.21,245.97
2016,2,22,8,30,766.0,54.0,2.7,10.0,280.0,375.12,303.21
2016,2,22,8,45,799.0,58.0,2.85,10.5,328.0,432.84,354.1
2016,2,22,9,0,832.0,62.0,3.0,11.0,376.0,491.95,404.51
2016,2,22,9,15,857.0,65.0,3.05,11.5,421.0,546.57,449.58
2016,2,22,9,30,882.0,68.0,3.1,12.0,466.0,598.38,491.11
2016,2,22,9,45,899.0,70.5,3.15,12.5,505.5,646.58,528.57
2016,2,22,10,0,916.0,73.0,3.2,13.0,545.0,693.39,563.76
2016,2,22,10,15,928.0,74.5,3.2,13.0,578.5,733.9,592.68
2016,2,22,10,30,940.0,76.0,3.2,13.0,612.0,772.12,619.65
2016,2,22,10,45,948.5,77.5,3.2,13.5,638.0,805.17,641.45
2016,2,22,11,0,957.0,79.0,3.2,14.0,664.0,835.29,660.96
2016,2,22,11,15,962.5,79.5,3.2,14.0,682.5,858.8,676.87
2016,2,22,11,30,968.0,80.0,3.2,14.0,701.0,878.92,690.44
2016,2,22,11,45,971.0,80.5,3.2,14.5,711.5,893.49,698.86
2016,2,22,12,0,974.0,81.0,3.2,15.0,722.0,904.4,704.82
2016,2,22,12,15,974.5,81.0,3.15,15.0,724.5,908.94,707.4
2016,2,22,12,30,975.0,81.0,3.1,15.0,727.0,909.7,707.52
2016,2,22,12,45,969.5,82.5,3.05,15.5,720.5,903.37,701.54
2016,2,22,13,0,964.0,84.0,3.0,16.0,714.0,893.36,693.19
2016,2,22,13,15,960.0,83.5,2.9,16.0,700.0,878.72,682.71
2016,2,22,13,30,956.0,83.0,2.8,16.0,686.0,860.55,669.9
2016,2,22,13,45,947.5,82.5,2.75,16.0,664.0,835.44,652.65
2016,2,22,14,0,939.0,82.0,2.7,16.0,642.0,807.23,633.27
2016,2,22,14,15,929.0,80.5,2.55,16.0,612.5,773.88,609.53
2016,2,22,14,30,919.0,79.0,2.4,16.0,583.0,737.89,583.85
2016,2,22,14,45,760.0,106.5,2.25,16.0,506.0,636.98,508.37
2016,2,22,15,0,601.0,134.0,2.1,16.0,429.0,538.01,431.53
2016,2,22,15,15,600.0,122.0,1.8,15.5,396.0,500.34,402.61
2016,2,22,15,30,599.0,110.0,1.5,15.0,363.0,461.02,371.22
2016,2,22,15,45,568.0,104.5,1.25,14.5,323.5,411.77,331.23
2016,2,22,16,0,537.0,99.0,1.0,14.0,284.0,363.86,291.41
2016,2,22,16,15,508.5,87.5,1.0,13.0,242.0,312.52,249.17
