Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,30,480.0,76.0,1.0,12.0,200.0,263.01,206.87
2016,2,22,16,45,423.5,65.0,1.05,11.5,158.0,207.46,158.66
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,156.62,113.94
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,104.4,69.29
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,59.79,26.64
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,21.42,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,52.32,18.26
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,130.72,83.95
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,188.2,134.5
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,253.99,192.56
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,297.45,234.22
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,337.54,271.49
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,390.85,317.65
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,446.16,364.14
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,524.08,426.14
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,606.88,489.63
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,652.71,523.89
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,699.99,558.23
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,740.55,584.89
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,778.81,609.56
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,811.7,630.69
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,841.61,649.65
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,865.25,664.28
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,885.5,676.6
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,898.67,683.56
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,908.14,688.2
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,912.19,689.95
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,912.5,689.39
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,905.3,683.98
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,894.47,676.35
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,879.49,665.38
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,861.04,652.22
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,835.53,633.23
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,806.96,612.35
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,773.13,589.08
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,736.75,564.05
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,696.73,537.1
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,651.43,504.33
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,601.33,467.66
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,550.55,429.51
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,491.7,384.01
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,434.13,338.14
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,373.27,289.23
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,314.41,240.13
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,246.59,183.25
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,186.62,132.13
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,122.65,79.64
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,70.43,33.38
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,25.01,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,16.72,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,60.1,26.02
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,118.2,77.61
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,172.55,124.72
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,236.53,180.74
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,294.13,232.08
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,356.51,286.14
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,413.46,334.61
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,471.75,382.64
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,524.29,424.16
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,576.99,464.27
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,624.76,499.74
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,671.67,533.56
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,711.63,561.15
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,749.53,586.74
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,777.97,604.89
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,807.71,623.95
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,830.61,638.75
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,850.36,651.47
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,864.04,658.92
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,874.3,664.18
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,878.53,665.39
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,879.21,664.32
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,871.98,658.36
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,861.31,650.33
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,845.9,639.78
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,827.23,627.18
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,803.28,611.1
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,780.62,596.0
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,747.4,573.6
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,711.81,549.56
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,616.2,480.12
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,522.95,410.27
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,533.61,420.09
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,528.07,415.82
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,472.68,372.03
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,418.24,328.19
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,359.66,280.93
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,303.06,233.46
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,240.45,180.15
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,184.04,131.11
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,122.59,79.93
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,72.48,35.97
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,25.4,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,17.42,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,61.17,29.5
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,117.6,78.26
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,170.26,123.99
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,231.4,177.54
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,287.8,227.38
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,349.14,280.09
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,404.98,327.02
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,463.09,374.06
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,515.0,414.97
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,567.35,454.88
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,566.41,451.1
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,551.51,436.67
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,644.8,507.13
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,739.41,573.67
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,772.92,594.0
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,804.08,613.17
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,693.82,532.48
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,563.57,432.41
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,572.85,438.87
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,581.02,443.23
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,632.75,481.88
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,692.04,524.38
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,639.22,484.73
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,594.38,451.3
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,728.07,551.71
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,832.96,621.52
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,807.74,603.08
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,783.97,587.51
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,751.44,565.2
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,716.5,541.35
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,673.44,512.37
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,629.07,480.74
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,580.6,447.56
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,531.57,412.69
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,477.02,372.26
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,422.3,330.06
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,362.55,282.29
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,305.81,235.07
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,245.01,183.47
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,189.52,135.15
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,127.35,83.31
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,76.69,39.61
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,26.85,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,10.81,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,40.16,21.53
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,77.84,54.54
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,114.34,86.36
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,154.15,121.04
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,193.26,155.06
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,234.25,189.99
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,272.96,222.46
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,313.39,255.7
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,316.02,257.68
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,318.24,258.71
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,428.9,348.57
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,553.81,446.22
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,536.51,429.6
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,504.24,402.27
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,557.59,443.21
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,612.75,484.24
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,628.98,495.52
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,643.54,505.86
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,684.36,535.91
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,716.29,559.26
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,732.6,571.71
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,746.72,582.75
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,813.6,633.2
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,862.92,668.0
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,722.92,567.82
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,568.96,449.02
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,685.17,544.74
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,780.07,617.09
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,745.97,593.52
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,709.57,569.05
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,669.55,540.79
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,627.64,509.16
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,479.44,391.65
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,347.55,284.28
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,280.38,229.64
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,224.16,183.02
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,282.31,229.47
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,307.74,244.05
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,244.98,188.23
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,188.7,137.86
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,127.49,85.54
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,78.0,42.6
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,27.42,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,19.66,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,69.18,38.18
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,139.73,93.59
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,195.84,143.16
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,260.11,200.09
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,317.22,251.31
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,379.19,305.0
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,435.2,352.27
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,492.49,398.71
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,544.82,440.38
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,597.01,480.55
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,559.08,448.09
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,490.59,392.07
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,520.82,414.52
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,550.1,434.91
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,562.88,441.81
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,573.37,447.03
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,596.76,462.44
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,619.27,476.84
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,765.74,585.33
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,893.94,668.66
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,833.07,626.15
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,755.14,572.08
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,823.0,621.46
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,873.29,654.41
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,751.28,570.04
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,613.47,468.78
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,633.59,486.72
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,641.69,494.37
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,628.54,485.68
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,611.46,474.27
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,563.8,439.59
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,517.28,405.47
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,469.94,370.79
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,423.38,335.85
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,441.04,349.68
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,439.12,346.0
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,378.8,297.21
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,321.11,249.07
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,259.2,195.95
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,201.99,145.61
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,138.25,91.73
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,86.24,47.31
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,29.96,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,16.71,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,53.72,32.52
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,101.25,72.1
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,140.07,106.65
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,185.32,146.81
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,228.96,185.36
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,274.94,224.99
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,321.52,264.1
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,365.81,300.43
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,336.36,275.99
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,293.98,239.95
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,390.53,318.59
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,489.92,396.78
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,574.87,462.31
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,662.51,528.27
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,623.57,493.95
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,571.34,450.49
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,507.58,400.56
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,447.81,352.62
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,400.53,316.1
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,360.93,284.82
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,412.14,325.47
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,472.25,371.68
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,544.55,428.23
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,623.69,488.24
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,647.01,506.8
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,675.4,529.06
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,737.12,577.46
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,783.31,611.29
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,673.31,530.16
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,565.52,447.82
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,529.33,421.57
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,492.48,393.83
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,427.84,344.26
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,373.15,301.53
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,224.78,182.2
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,90.71,71.12
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,77.88,60.94
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,65.07,50.32
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,52.29,39.4
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,39.6,28.35
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,27.51,17.65
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,15.43,6.62
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.71,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,12.93,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,38.25,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,87.14,51.28
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,148.54,101.86
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,206.48,152.52
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,272.79,210.6
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,332.45,263.48
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,395.98,317.95
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,452.63,365.33
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,510.51,411.93
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,563.25,452.98
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,615.72,492.42
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,661.28,525.79
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,704.96,556.19
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,744.64,582.55
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,778.14,604.19
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,810.14,624.03
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,839.49,641.86
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,861.72,654.75
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,880.68,665.49
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,896.5,674.18
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,908.9,680.68
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,913.58,682.03
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,914.58,681.1
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,906.8,674.05
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,895.47,664.93
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,793.59,596.06
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,681.4,515.09
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,650.08,493.74
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,618.13,470.88
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,689.13,524.46
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,739.24,558.42
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,695.23,527.21
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,649.89,495.03
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,600.5,460.16
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,550.48,423.82
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,493.51,381.19
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,438.87,338.92
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,378.35,292.26
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,320.69,245.77
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,255.43,191.84
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,197.35,142.65
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,135.07,91.06
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,84.09,49.33
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,32.6,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,23.46,0.78
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,64.32,40.68
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,121.06,85.49
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,167.71,126.45
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,219.71,172.0
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,267.04,213.85
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,316.27,256.22
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,362.18,294.96
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,409.22,333.61
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,453.96,369.26
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,498.35,403.75
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,606.67,489.6
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,718.11,573.89
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,757.92,601.41
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,795.38,627.52
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,827.94,649.98
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,857.62,670.36
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,880.08,685.33
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,899.14,697.98
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,913.11,707.18
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,923.45,714.0
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,926.74,715.71
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,926.26,714.99
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,918.52,709.39
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,907.12,701.44
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,890.78,690.2
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,870.99,676.66
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,751.38,591.84
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,626.33,494.93
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,698.59,556.23
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,744.57,592.73
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,624.88,502.19
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,508.18,409.75
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,482.57,391.56
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,453.3,369.31
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,372.88,304.0
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,296.66,241.5
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,256.9,208.33
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,217.95,174.9
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,224.0,174.29
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,210.38,153.82
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,147.9,99.85
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,96.04,56.03
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,35.97,1.2
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,16.27,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,49.58,10.23
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,98.82,58.83
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,160.12,109.3
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,216.18,158.8
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,280.27,215.03
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,338.58,266.1
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,400.32,318.25
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,395.3,316.74
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,361.2,290.24
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,485.25,388.9
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,616.05,488.68
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,661.38,521.14
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,705.1,550.86
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,744.94,578.48
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,782.52,604.4
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,813.46,625.6
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,841.41,644.8
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,864.58,660.76
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,884.49,674.61
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,897.41,683.8
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,906.76,690.75
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,837.24,643.01
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,750.58,579.63
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,721.54,558.83
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,690.9,536.14
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,668.36,520.97
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,652.88,510.55
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,625.01,491.22
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,595.66,470.66
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,403.87,323.0
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,217.49,172.7
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,271.27,217.84
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,316.13,254.64
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,247.01,199.21
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,177.36,142.66
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,149.81,120.55
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,123.11,98.78
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,105.66,84.53
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,88.26,70.04
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,71.91,56.07
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,55.6,41.9
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,39.31,27.65
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,23.17,13.31
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,11.58,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.95,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,5.78,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,12.53,4.74
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,19.29,10.83
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,27.5,18.07
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,35.72,25.22
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,43.94,32.31
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,52.17,39.31
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,44.91,33.01
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,37.66,26.72
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,79.79,62.35
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,123.11,98.23
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,126.99,100.88
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,130.89,103.64
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,116.8,91.85
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,102.85,80.25
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,222.06,177.62
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,342.9,272.12
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,408.11,322.63
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,483.38,379.97
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,490.8,385.19
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,497.68,390.57
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,444.51,349.5
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,399.77,314.61
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,415.98,327.76
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,431.75,340.19
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,423.45,333.57
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,414.82,326.87
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,318.91,252.46
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,219.5,173.83
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,142.96,112.94
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,68.68,52.05
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,93.99,73.34
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,119.96,94.96
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,134.86,107.6
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,149.98,120.46
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,113.0,90.05
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,76.52,59.76
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,66.23,51.26
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,56.05,42.66
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,45.4,33.52
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,34.76,24.24
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,24.61,15.32
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,14.47,6.3
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,7.23,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
