Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,904.09,699.21
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,724.31,567.71
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,541.08,426.49
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,338.41,271.29
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,135.54,106.65
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,354.1,289.63
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,548.19,442.38
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,530.37,429.37
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,506.25,412.24
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,373.5,305.33
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,261.49,213.37
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,227.27,185.74
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,194.34,158.4
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,222.78,178.69
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,230.65,177.46
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,168.46,123.57
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,115.37,78.56
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,60.13,36.23
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,21.08,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,11.97,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,46.52,20.08
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,99.63,62.42
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,151.92,106.6
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,214.68,161.36
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,273.55,214.05
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,338.75,271.09
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,397.76,322.02
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,459.87,373.64
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,516.7,418.63
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,574.48,462.56
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,627.07,500.97
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,679.02,537.36
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,723.11,565.69
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,768.53,594.18
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,807.11,619.15
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,843.25,642.28
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,874.4,660.67
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,902.61,677.0
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,924.76,690.55
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,943.52,702.0
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,956.43,708.44
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,965.72,712.69
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,968.5,714.24
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,967.57,713.64
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,960.93,710.47
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,950.62,705.08
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,934.57,695.2
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,915.06,683.2
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,889.66,667.37
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,861.16,649.53
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,826.12,626.48
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,788.5,601.64
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,746.32,574.15
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,702.21,544.98
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,655.26,512.15
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,604.38,474.71
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,548.61,432.24
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,493.08,388.69
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,432.63,340.67
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,374.08,292.4
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,309.94,238.52
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,250.1,186.66
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,186.64,132.07
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,131.77,85.26
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,73.81,40.31
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,30.3,0.0
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,10.1,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,12.78,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,46.21,21.7
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,102.22,63.83
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,153.73,107.72
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,214.16,160.75
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,270.61,211.19
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,332.29,265.1
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,389.16,314.4
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,450.56,366.03
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,515.27,418.58
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,581.83,470.93
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,633.83,510.36
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,682.29,545.84
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,728.39,577.28
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,772.78,607.02
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,811.14,632.92
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,847.01,656.9
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,877.53,675.73
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,905.04,692.39
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,927.18,706.21
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,945.91,717.75
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,958.23,724.15
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,966.92,728.25
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,970.1,730.19
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,969.55,729.83
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,964.09,726.35
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,954.91,720.55
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,938.14,709.32
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,917.89,695.89
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,892.99,679.83
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,864.9,661.62
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,830.45,638.15
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,793.35,612.82
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,751.44,584.33
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,707.51,554.15
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,658.52,519.68
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,610.7,483.75
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,554.48,439.78
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,498.34,394.76
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,438.16,345.82
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,379.7,296.72
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,316.49,242.66
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,257.32,190.68
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,193.53,136.06
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,137.68,88.43
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,79.2,42.81
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,34.48,0.96
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,10.61,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,21.09,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,61.41,28.85
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,118.39,73.01
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,173.46,120.4
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,238.03,177.54
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,298.63,232.51
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,363.9,290.26
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,424.47,342.66
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,487.13,394.82
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,544.67,440.5
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,600.4,483.07
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,653.19,522.25
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,705.03,558.48
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,750.93,588.49
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,794.91,616.56
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,833.95,640.22
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,870.35,661.61
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,901.25,679.42
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,928.99,694.96
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,950.78,707.13
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,969.0,716.93
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,981.58,721.66
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,990.4,724.01
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,993.13,723.89
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,992.02,721.47
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,984.44,715.95
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,973.1,708.27
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,956.0,696.16
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,935.33,681.94
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,909.51,663.27
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,880.46,642.7
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,845.4,621.63
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,807.63,598.69
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,764.62,570.93
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,719.57,541.58
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,669.22,508.58
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,617.74,472.22
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,562.02,432.14
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,507.93,391.63
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,446.22,344.16
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,386.21,296.07
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,322.47,243.6
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,262.74,192.55
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,198.36,137.71
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,142.13,90.04
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,82.52,44.07
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,36.62,3.99
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,10.92,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,7.37,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,22.24,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,63.37,32.01
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,119.87,75.63
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,175.12,122.9
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,239.8,179.57
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,299.49,233.06
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,364.14,289.48
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,396.45,318.93
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,420.31,339.67
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,475.57,383.86
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,532.83,428.0
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,615.28,491.36
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,702.58,555.9
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,649.28,510.64
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,560.49,438.96
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,715.03,558.73
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,867.3,664.84
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,897.44,682.0
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,924.42,698.38
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,946.05,711.86
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,964.24,723.16
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,976.0,729.64
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,984.11,733.9
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,986.68,736.06
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,985.53,735.96
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,978.28,732.01
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,967.38,725.79
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,951.09,716.09
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,931.33,704.16
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,905.74,688.29
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,876.97,670.23
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,841.56,648.68
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,803.57,625.03
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,760.98,596.59
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,719.44,568.55
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,669.1,533.04
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,617.76,494.83
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,559.79,449.72
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,502.35,403.7
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,441.44,353.82
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,382.94,304.3
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,317.79,248.29
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,257.62,195.24
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,193.2,139.36
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,137.35,91.32
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,79.62,45.95
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,35.96,7.66
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,12.45,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,10.81,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,20.9,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,56.83,31.68
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,115.1,74.32
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,167.33,119.15
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,228.68,173.19
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,286.3,224.71
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,348.99,279.4
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,406.58,329.34
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,466.0,379.34
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,449.58,365.96
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,407.44,330.49
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,538.47,436.67
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,680.34,546.52
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,723.32,574.73
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,767.76,604.53
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,805.67,628.8
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,841.18,651.15
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,775.01,601.49
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,676.24,523.01
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,681.12,526.31
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,683.98,527.3
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,612.17,473.02
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,546.48,422.51
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,600.83,465.05
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,663.27,511.89
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,655.59,506.23
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,646.76,500.32
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,636.44,493.63
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,624.72,485.95
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,673.94,525.31
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,709.49,553.89
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,681.28,534.55
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,651.61,514.36
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,528.63,419.99
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,417.64,332.66
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,408.67,328.25
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,401.09,323.93
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,266.4,215.79
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,142.68,113.97
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,125.53,100.48
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,108.47,86.65
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,211.24,168.4
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,266.13,202.23
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,202.32,145.28
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,146.14,95.91
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,87.52,48.95
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,41.9,10.45
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,12.51,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.98,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,6.74,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,11.57,4.22
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,16.88,8.96
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,22.19,13.67
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,28.47,19.11
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,34.76,24.47
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,29.93,20.23
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,25.1,16.01
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,23.66,14.67
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,22.21,13.34
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,39.62,28.06
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,57.05,42.66
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,110.56,86.99
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,165.14,131.22
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,92.38,71.37
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,21.27,12.2
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,67.27,50.42
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,113.66,88.27
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,117.62,91.36
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,121.58,94.51
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,122.08,94.87
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,122.58,95.25
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,79.43,60.01
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,36.78,24.9
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,39.2,26.93
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,41.62,28.95
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,30.48,19.73
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,19.34,10.49
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,52.26,37.87
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,85.2,65.14
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,68.22,51.3
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,51.26,37.38
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,57.06,42.33
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,62.86,47.3
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,54.62,40.51
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,46.39,33.7
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,39.12,27.67
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,31.87,21.59
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,103.42,82.7
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,173.02,140.9
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,144.43,116.56
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,116.9,93.05
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,89.45,69.59
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,63.41,47.17
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,40.13,27.1
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,18.35,5.5
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,3.37,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,5.78,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,8.67,1.86
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,11.57,4.43
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,14.95,7.38
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,18.33,10.3
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,16.89,9.01
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,15.44,7.72
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,18.34,10.15
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,21.25,12.56
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,42.04,30.21
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,62.86,47.71
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,45.93,33.23
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,29.0,18.84
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,65.32,49.23
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,101.82,79.43
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,102.82,79.95
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,103.82,80.53
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,109.73,85.3
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,115.66,90.08
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,116.16,90.44
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,116.66,90.81
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,116.66,90.8
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,116.66,90.81
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,89.14,68.27
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,61.97,45.91
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,60.99,45.15
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,60.02,44.38
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,60.01,44.43
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,60.0,44.49
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,211.65,170.72
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,364.17,293.88
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,263.62,212.72
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,163.16,130.53
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,168.93,136.06
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,174.54,141.35
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,146.04,118.0
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,117.95,94.8
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,64.28,49.69
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,11.57,4.41
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,9.64,2.75
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,7.71,1.07
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,83.76,60.59
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,135.0,93.82
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,80.71,50.13
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,38.85,15.29
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,14.88,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,11.36,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,34.59,7.16
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,78.37,44.63
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,136.87,90.67
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,192.75,139.93
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,257.12,197.68
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,317.32,252.14
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,381.69,308.85
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,441.28,360.01
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,502.8,410.9
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,560.33,456.97
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,618.43,501.88
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,668.27,540.15
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,719.25,576.9
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,765.88,608.04
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,810.88,637.49
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,849.56,662.76
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,885.59,685.93
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,916.61,704.72
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,944.59,721.34
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,864.24,665.24
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,760.31,586.51
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,889.25,683.73
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,1005.21,760.64
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,887.81,680.26
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,745.39,574.25
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,786.05,607.14
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,815.96,630.79
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,645.21,503.38
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,472.13,369.89
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,413.01,325.73
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,355.17,281.09
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,481.14,383.91
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,595.87,473.86
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,536.19,427.57
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,479.31,383.97
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,382.82,308.26
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,294.67,237.71
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,433.08,353.26
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,521.27,422.31
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,460.07,370.85
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,400.35,319.96
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,336.42,264.41
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,276.16,210.49
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,211.73,153.54
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,154.72,103.26
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,94.48,54.66
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,47.88,17.77
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,14.71,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,12.27,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,37.38,11.19
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,79.65,46.83
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,133.8,90.56
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,187.59,137.98
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,249.45,193.22
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,305.82,244.05
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,368.43,299.33
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,436.76,357.6
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,507.75,415.93
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,565.21,461.07
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,622.88,504.69
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,675.19,543.16
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,723.71,576.39
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,770.01,606.71
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,814.5,635.13
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,852.73,659.87
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,888.36,682.57
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,874.42,669.86
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,850.96,651.34
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,918.9,696.79
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,985.05,739.05
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,996.73,744.16
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,1004.7,747.62
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,1006.45,747.84
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,1004.44,745.82
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,993.74,739.05
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,979.49,730.19
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,962.46,719.63
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,942.02,706.92
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,913.74,689.68
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,882.62,670.47
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,810.95,622.56
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,739.9,574.33
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,735.21,573.04
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,721.49,564.58
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,670.66,528.84
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,619.03,491.14
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,497.4,397.06
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,389.55,311.98
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,351.74,282.05
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,311.41,248.41
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,258.52,204.08
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,210.49,163.13
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,179.01,133.0
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,143.06,97.82
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,85.39,52.24
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,42.69,18.92
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,15.87,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,13.35,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,37.53,14.02
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,79.87,48.51
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,133.57,91.67
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,187.32,138.36
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,249.42,192.89
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,304.92,242.5
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,362.79,292.66
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,420.83,341.52
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,481.51,390.97
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,535.32,432.7
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,589.1,472.94
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,639.96,509.96
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,690.51,545.51
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,739.06,578.64
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,785.15,608.14
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,823.46,632.32
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,859.57,654.63
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,887.64,669.89
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,912.56,682.84
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,933.8,694.44
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,951.93,703.92
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,962.07,707.72
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,968.78,709.48
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,970.72,709.63
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,969.25,707.79
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,881.64,651.15
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,786.98,584.7
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,867.75,644.55
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,927.67,682.29
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,901.0,664.85
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,875.98,649.71
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,840.64,626.84
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,802.9,602.39
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,757.76,573.51
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,711.4,543.46
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,660.96,509.42
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,611.02,474.52
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,554.62,433.36
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,498.82,391.19
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,438.28,344.27
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,379.88,297.3
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,321.67,248.86
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,265.32,200.1
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,202.69,146.52
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,147.59,99.34
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,91.76,54.65
