Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,48.0,20.68
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,15.96,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,15.39,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,43.31,18.75
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,86.93,53.13
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,143.65,98.66
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,198.36,146.55
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,261.05,201.83
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,321.77,255.02
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,388.37,311.78
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,446.88,360.67
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,507.54,409.38
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,564.8,453.18
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,622.85,495.87
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,675.17,533.2
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,723.71,565.12
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,767.66,593.18
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,809.44,619.3
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,848.05,644.07
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,884.13,666.94
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,912.69,684.11
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,937.97,699.15
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,958.39,711.6
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,975.42,721.95
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,988.2,728.3
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,997.42,732.49
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,998.99,733.3
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,996.85,731.97
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,991.23,728.0
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,981.83,721.75
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,964.88,710.61
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,944.44,697.39
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,917.39,680.68
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,887.23,661.94
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,852.09,641.01
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,814.33,618.1
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,769.83,589.1
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,723.65,558.59
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,673.79,525.87
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,625.04,491.06
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,568.05,448.09
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,511.6,404.24
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,450.97,356.06
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,392.03,307.6
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,329.51,255.18
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,270.74,204.27
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,207.57,149.87
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,151.78,101.75
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,94.67,56.0
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,50.43,22.28
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,16.42,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,15.48,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,50.21,21.11
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,94.53,55.06
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,151.52,101.39
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,207.22,150.79
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,269.82,206.55
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,328.41,258.58
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,390.65,312.09
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,449.15,361.47
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,509.14,410.33
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,564.29,454.07
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,617.44,495.06
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,667.17,532.67
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,715.74,566.72
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,760.1,596.12
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,802.54,623.72
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,839.56,647.97
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,873.93,670.18
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,902.33,687.26
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,927.59,702.14
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,948.21,714.75
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,965.39,725.1
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,973.57,728.15
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,978.0,728.88
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,979.93,729.5
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,978.21,727.86
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,928.1,694.23
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,865.59,650.39
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,897.13,674.87
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,911.45,684.79
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,851.14,644.46
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,784.14,597.9
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,790.2,605.37
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,784.76,602.59
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,715.0,554.48
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,646.87,504.47
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,562.16,441.96
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,487.86,385.71
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,472.86,375.75
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,451.06,358.97
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,363.29,289.24
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,286.74,227.79
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,242.17,190.74
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,199.5,154.28
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,179.83,133.08
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,148.5,100.32
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,91.4,55.24
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,48.3,23.15
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,17.27,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,17.54,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,52.65,25.12
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,97.08,59.36
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,154.3,106.23
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,210.86,156.18
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,275.01,212.89
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,334.58,265.17
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,398.1,319.01
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,457.79,368.49
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,519.28,417.47
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,575.91,461.2
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,632.74,503.57
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,684.86,542.49
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,736.02,578.39
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,778.74,606.78
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,822.48,635.64
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,860.57,660.98
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,896.11,684.49
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,925.61,703.08
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,951.94,719.54
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,973.37,733.56
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,991.39,745.43
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,1002.82,751.64
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,1010.58,755.59
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,1012.46,756.67
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,1010.64,755.52
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,998.5,747.7
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,982.94,737.83
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,882.15,670.32
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,771.67,590.23
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,778.65,598.73
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,783.08,604.29
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,750.37,582.85
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,715.59,559.86
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,637.92,501.94
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,567.73,448.71
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,525.72,418.51
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,483.34,387.14
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,408.53,329.12
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,344.74,278.72
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,321.72,261.12
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,297.12,240.71
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,244.74,196.62
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,199.94,158.26
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,154.59,119.01
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,113.31,83.21
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,73.12,49.7
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,39.44,21.89
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,16.99,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,17.25,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,62.46,29.31
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,111.45,67.07
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,173.39,118.99
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,232.46,173.39
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,298.03,234.02
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,360.17,291.21
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,425.66,349.74
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,485.37,401.8
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,547.06,453.67
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,604.32,500.57
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,661.25,545.84
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,713.28,585.66
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,763.89,622.35
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,809.76,653.81
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,853.36,683.14
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,891.31,708.92
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,926.37,732.68
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,956.28,751.49
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,982.81,767.84
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,1002.89,780.76
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,1019.27,791.19
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,1030.07,797.85
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,1036.98,801.97
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,1038.42,802.1
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,1035.95,799.7
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,1022.31,790.13
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,1005.08,778.3
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,987.73,766.15
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,966.86,751.65
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,769.78,609.08
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,561.67,445.06
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,636.41,508.29
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,699.05,559.39
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,444.32,360.48
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,202.0,161.5
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,240.49,194.25
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,272.83,221.05
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,378.55,310.37
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,455.61,372.19
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,394.1,320.96
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,334.91,271.38
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,282.7,226.5
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,233.78,183.44
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,181.75,137.86
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,134.48,96.26
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,87.15,56.57
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,47.85,24.96
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,15.97,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,18.18,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,64.67,31.15
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,114.08,69.3
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,176.08,121.47
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,235.06,175.41
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,300.35,235.04
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,361.97,290.72
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,426.76,347.35
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,486.31,398.44
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,547.83,449.32
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,604.55,494.76
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,660.82,538.38
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,712.86,576.66
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,763.53,611.79
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,808.37,641.37
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,850.88,668.81
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,889.06,693.65
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,924.39,716.21
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,953.59,732.92
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,979.41,747.15
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,999.72,759.47
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,1016.37,769.4
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,933.2,712.02
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,829.78,635.29
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,676.98,521.97
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,513.75,397.1
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,679.65,525.44
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,831.72,635.67
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,911.94,694.31
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,970.16,733.4
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,942.21,713.42
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,911.19,692.43
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,875.15,668.05
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,836.43,641.81
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,791.42,611.69
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,744.67,580.11
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,693.66,545.58
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,641.57,507.76
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,586.3,465.23
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,529.24,420.3
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,467.77,371.47
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,407.91,322.26
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,343.79,267.95
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,283.6,215.46
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,219.68,160.5
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,162.82,111.16
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,103.7,63.34
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,57.95,29.04
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,17.77,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,20.24,0.0
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,61.03,33.48
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,106.17,68.04
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,164.29,116.02
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,210.97,159.81
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,257.24,202.5
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,311.12,248.92
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,370.55,298.63
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,445.01,359.18
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,526.48,423.23
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,552.64,442.44
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,569.92,454.24
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,652.71,516.66
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,741.0,578.76
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,783.05,604.14
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,826.21,630.25
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,863.58,653.07
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,898.39,673.92
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,928.13,690.88
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,954.84,705.79
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,975.59,718.17
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,992.92,728.49
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,1003.77,734.48
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,1011.0,738.36
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,1012.66,739.24
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,1010.62,738.0
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,1003.23,733.54
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,992.17,726.95
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,974.94,717.5
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,954.29,705.92
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,927.93,690.6
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,898.45,673.16
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,862.59,650.57
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,824.17,626.12
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,781.11,599.45
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,736.14,570.85
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,688.36,540.55
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,636.8,504.38
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,580.51,462.62
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,524.29,419.23
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,463.52,370.8
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,404.39,321.9
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,341.25,268.33
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,281.85,216.24
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,219.38,161.5
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,163.8,112.64
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,105.23,64.76
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,59.45,30.27
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,18.48,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,21.91,0.71
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,66.81,36.35
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,113.72,72.29
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,173.2,121.59
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,230.08,172.28
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,293.64,228.61
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,353.91,281.66
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,418.2,336.45
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,476.89,384.83
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,536.99,432.36
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,506.11,406.07
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,446.18,355.91
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,592.3,471.74
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,748.13,586.4
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,793.26,613.58
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,836.41,639.99
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,873.49,662.42
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,907.88,682.83
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,936.99,699.57
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,962.99,714.2
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,982.49,725.94
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,998.47,735.56
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,1010.39,742.12
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,1018.64,746.47
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,1019.23,748.25
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,1016.08,747.79
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,1009.0,745.57
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,998.18,740.9
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,980.68,731.21
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,959.7,719.22
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,932.62,703.56
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,902.42,685.57
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,867.5,664.52
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,829.91,641.33
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,786.81,613.04
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,741.76,582.9
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,618.88,491.94
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,504.69,403.15
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,528.87,425.44
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,530.23,427.63
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,470.33,378.7
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,411.77,329.52
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,348.36,274.97
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,288.4,221.8
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,225.56,165.88
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,169.32,115.83
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,110.02,66.98
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,62.85,31.36
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,18.96,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,22.85,3.16
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,70.19,38.03
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,117.91,75.06
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,177.19,124.68
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,233.57,175.03
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,296.21,230.44
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,356.01,282.75
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,419.07,335.94
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,477.25,383.47
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,536.79,430.18
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,592.56,472.56
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,648.25,513.4
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,696.21,546.38
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,745.13,577.68
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,789.0,605.31
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,830.86,631.14
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,867.86,654.53
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,902.24,676.04
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,930.63,692.2
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,955.9,706.28
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,976.53,718.69
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,993.73,729.01
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,1004.45,734.82
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,1011.53,738.5
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,1013.04,740.17
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,1010.86,739.68
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,1003.8,737.01
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,993.06,732.04
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,975.14,721.72
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,953.78,709.24
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,928.23,694.58
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,899.54,677.68
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,864.43,656.94
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,826.71,634.13
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,783.64,606.43
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,738.58,576.83
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,689.57,544.5
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,641.45,510.2
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,585.79,467.79
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,530.09,424.02
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,469.91,375.77
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,411.1,326.92
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,348.14,273.27
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,288.61,220.93
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,226.09,165.99
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,170.14,116.64
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,111.47,68.26
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,64.51,32.73
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,19.73,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,24.52,5.42
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,74.15,40.62
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,122.34,78.31
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,181.48,128.0
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,238.92,178.74
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,302.6,234.17
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,361.25,284.58
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,422.72,335.3
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,481.88,382.98
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,542.43,429.99
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,568.47,449.05
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,585.64,460.79
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,665.76,519.26
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,750.47,576.6
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,762.24,581.96
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,763.72,580.86
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,634.43,484.32
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,468.69,358.14
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,715.76,546.59
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,955.9,707.44
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,970.48,713.76
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,987.05,724.65
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,997.31,731.05
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,1004.1,735.38
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,1005.47,736.93
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,1003.32,736.41
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,998.24,734.91
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,989.45,731.06
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,971.82,720.15
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,950.85,707.21
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,925.27,691.9
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,896.48,674.4
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,861.88,653.54
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,824.73,630.74
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,781.54,602.74
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,739.32,575.05
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,689.59,541.62
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,638.85,504.91
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,582.13,462.01
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,525.75,418.12
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,466.04,370.62
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,408.16,323.0
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,344.33,268.88
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,284.85,217.16
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,222.46,163.49
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,166.89,115.46
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,108.99,68.71
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,63.48,34.68
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,21.1,0.93
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,26.91,8.03
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,78.88,44.65
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,128.41,83.63
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,189.06,134.74
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,246.61,186.0
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,310.37,242.13
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,370.74,294.67
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,434.16,347.94
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,494.32,396.85
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,555.87,445.02
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,611.74,487.22
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,667.47,527.9
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,719.28,563.81
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,767.02,594.64
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,754.68,583.48
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,721.02,555.3
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,652.14,501.54
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,570.94,437.77
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,778.18,595.02
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,979.12,729.23
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,849.13,638.34
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,689.51,519.57
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,787.66,593.11
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,880.09,658.71
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,963.04,717.55
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,1029.53,760.88
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,1019.8,754.64
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,1006.53,747.06
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,907.04,682.07
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,798.17,604.87
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,864.5,657.46
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,908.86,688.44
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,831.11,636.78
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,755.1,585.41
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,707.92,552.78
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,660.11,518.75
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,612.33,484.67
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,563.84,449.19
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,528.0,423.12
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,487.31,392.0
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,428.46,344.19
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,372.87,298.18
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,330.63,261.53
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,284.5,220.03
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,222.2,165.98
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,167.07,118.18
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,109.44,71.22
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,64.47,37.1
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,22.89,3.46
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
