Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,10.81,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,35.86,14.29
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,82.28,47.36
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,131.65,86.35
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,192.4,137.85
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,250.46,189.75
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,314.73,246.5
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,375.29,298.98
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,438.89,352.09
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,498.31,400.45
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,559.01,447.95
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,614.45,489.97
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,669.45,530.25
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,720.54,566.5
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,767.54,597.76
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,811.9,625.48
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,854.15,651.19
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,891.21,672.28
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,925.62,691.15
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,954.43,706.73
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,980.12,720.14
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,999.67,730.02
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,1015.76,737.65
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,1026.01,742.57
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,1032.59,745.34
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,1033.41,743.58
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,1030.53,739.66
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,1021.12,731.57
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,1008.12,721.52
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,989.17,712.58
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,966.86,701.46
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,938.47,686.27
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,907.22,669.0
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,871.64,650.48
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,833.59,629.65
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,792.59,605.45
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,746.27,576.65
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,695.4,542.94
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,643.65,506.14
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,588.39,464.72
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,532.88,421.84
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,471.78,373.2
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,412.56,324.6
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,350.14,271.82
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,291.15,220.62
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,227.81,166.71
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,171.33,118.19
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,113.92,71.36
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,67.81,36.61
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,22.33,3.75
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,12.0,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,39.4,16.35
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,87.69,50.12
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,138.61,90.75
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,200.35,143.34
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,258.99,196.12
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,323.51,253.52
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,384.51,307.31
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,448.8,362.28
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,507.79,411.29
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,567.78,459.44
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,621.72,500.69
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,676.54,541.15
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,726.49,577.06
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,775.02,610.77
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,818.8,639.71
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,860.22,666.64
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,896.95,690.01
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,930.92,711.3
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,958.8,728.29
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,983.42,743.05
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,1002.65,755.25
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,1018.35,765.2
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,1028.05,769.77
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,1034.04,772.03
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,1034.32,771.72
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,1030.87,769.11
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,1022.15,763.17
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,1009.77,754.96
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,990.99,742.21
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,968.79,727.3
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,940.97,709.07
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,910.07,688.8
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,874.19,664.73
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,835.74,638.83
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,792.48,609.75
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,747.29,579.07
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,697.12,543.95
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,647.81,507.49
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,591.91,464.98
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,535.98,421.36
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,475.8,373.68
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,416.94,325.56
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,354.36,273.19
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,295.14,222.17
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,232.07,168.17
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,175.43,119.22
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,117.29,71.99
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,70.46,36.96
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,22.51,4.31
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,13.38,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,41.48,18.1
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,89.13,51.17
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,139.5,91.27
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,200.09,142.57
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,258.51,194.43
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,322.75,250.71
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,383.36,303.27
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,446.85,356.56
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,506.52,405.13
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,567.39,452.93
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,622.9,495.14
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,678.2,535.85
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,726.99,569.42
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,776.64,602.15
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,821.49,631.24
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,864.28,658.54
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,901.28,682.5
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,935.55,704.49
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,964.58,721.5
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,990.43,736.32
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,1009.62,746.27
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,1025.28,753.95
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,1035.88,758.4
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,1042.77,760.59
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,1043.47,760.39
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,1040.41,757.98
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,1032.02,752.3
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,1019.93,744.41
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,1001.46,732.01
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,979.51,717.5
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,951.55,697.81
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,920.51,676.27
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,884.79,653.01
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,846.45,627.97
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,802.63,599.62
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,756.92,569.75
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,706.47,535.85
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,656.88,500.55
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,532.35,408.32
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,422.67,325.4
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,378.37,292.11
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,333.4,256.79
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,283.14,216.58
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,235.9,177.89
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,187.53,138.11
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,142.82,100.82
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,97.77,64.3
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,59.07,34.31
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,22.29,6.35
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,16.13,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,40.5,21.19
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,84.51,51.95
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,131.44,89.52
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,188.84,137.92
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,241.59,183.44
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,303.56,236.9
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,330.34,263.25
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,344.66,276.9
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,395.58,318.02
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,448.17,359.25
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,359.0,287.34
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,240.49,189.69
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,323.44,255.66
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,411.92,323.79
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,452.66,353.53
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,494.4,383.82
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,586.09,453.23
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,675.84,519.49
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,742.28,567.95
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,804.85,613.21
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,833.65,632.57
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,860.79,650.97
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,869.53,657.2
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,876.06,662.14
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,879.2,664.28
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,879.98,664.91
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,872.18,660.24
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,862.05,654.08
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,815.4,622.46
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,768.15,590.17
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,694.41,536.14
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,630.3,488.12
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,629.04,490.5
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,624.15,489.72
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,508.47,400.94
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,390.63,308.91
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,464.43,371.39
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,517.34,415.51
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,445.1,358.39
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,383.07,308.93
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,328.41,265.38
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,277.43,224.02
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,235.34,189.27
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,194.02,154.57
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,154.08,120.53
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,116.74,88.44
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,81.24,58.46
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,49.94,32.7
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,25.03,10.43
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.9,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,10.61,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,29.72,17.76
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,50.58,35.99
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,76.51,58.04
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,104.41,81.77
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,133.55,106.44
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,164.24,132.08
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,181.71,146.57
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,197.51,159.11
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,205.89,165.49
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,209.81,168.04
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,244.27,194.92
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,276.39,219.43
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,281.04,221.91
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,285.05,223.96
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,266.79,208.82
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,253.17,197.39
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,443.89,346.74
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,638.29,490.12
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,662.98,506.34
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,686.9,523.35
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,558.7,428.06
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,425.72,326.8
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,571.36,438.63
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,718.06,545.58
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,682.58,518.65
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,654.43,498.02
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,687.46,523.44
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,710.4,541.33
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,676.79,517.07
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,635.39,487.53
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,611.24,470.9
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,586.56,453.64
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,562.28,436.51
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,537.46,418.86
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,620.74,486.95
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,678.48,534.17
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,537.74,426.41
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,407.07,324.17
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,364.76,292.45
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,323.57,260.61
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,219.28,176.82
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,126.47,100.88
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,108.28,86.13
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,90.15,71.09
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,72.58,56.39
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,55.09,41.46
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,39.6,27.95
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,24.13,14.38
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,13.02,3.47
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.96,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.89,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.85,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.82,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,5.79,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,100.61,80.59
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,200.04,163.35
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,110.93,88.83
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,20.28,11.71
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,36.72,25.63
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,53.18,39.35
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,48.35,35.16
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,43.52,31.02
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,79.38,60.83
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,115.52,90.45
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,68.26,51.33
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,21.29,12.19
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,156.27,123.5
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,294.6,232.85
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,192.28,151.33
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,91.18,69.53
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,141.68,110.59
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,192.6,151.11
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,196.07,153.76
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,199.51,156.52
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,170.78,133.55
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,142.19,110.59
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,150.49,117.44
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,158.75,124.21
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,89.51,68.23
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,21.28,12.07
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,31.44,20.57
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,41.6,29.06
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,39.17,27.1
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,36.74,25.14
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,67.72,51.15
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,98.81,77.27
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,73.99,56.77
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,49.29,36.2
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,44.92,32.65
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,40.56,29.07
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,34.76,24.21
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,28.95,19.29
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,23.64,14.77
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,18.32,10.17
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,13.01,5.48
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,7.71,0.8
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,9.16,2.28
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,12.53,5.25
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,15.91,8.21
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,19.3,11.13
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,25.1,16.06
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,30.9,20.92
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,25.59,16.3
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,20.28,11.7
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,74.48,57.29
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,129.24,101.98
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,185.04,146.78
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,241.88,191.4
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,222.24,175.26
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,202.35,159.29
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,216.82,170.58
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,231.37,181.74
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,232.63,182.17
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,233.86,182.67
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,242.99,189.72
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,252.12,196.74
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,212.88,166.08
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,173.77,135.36
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,130.4,100.84
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,87.29,66.03
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,162.34,126.55
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,238.07,185.91
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,267.71,209.28
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,297.31,232.76
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,288.34,226.02
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,279.31,219.41
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,221.35,174.15
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,164.25,128.91
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,114.2,88.78
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,64.82,48.43
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,91.48,70.8
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,118.42,93.37
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,126.79,100.51
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,135.2,107.76
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,136.48,109.38
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,137.61,110.87
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,118.64,95.33
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,99.89,79.8
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,81.31,64.24
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,62.81,48.43
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,45.85,33.58
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,28.97,18.69
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,16.89,6.99
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,10.32,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,21.0,3.14
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,55.07,29.62
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,102.64,64.07
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,151.43,104.21
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,208.87,153.41
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,169.27,131.93
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,93.03,74.0
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,151.5,122.64
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,212.94,172.48
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,233.77,188.46
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,254.1,203.87
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,279.9,223.49
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,305.88,242.97
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,272.21,215.56
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,232.33,183.3
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,270.45,212.81
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,315.18,246.59
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,342.22,266.75
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,369.53,287.03
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,440.76,340.87
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,513.44,394.35
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,513.42,393.23
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,512.81,392.28
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,383.6,295.7
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,249.28,192.73
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,248.79,192.9
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,248.25,192.51
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,474.96,368.2
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,694.69,526.77
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,541.8,414.01
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,392.52,302.12
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,297.25,230.95
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,199.68,155.4
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,309.42,243.19
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,413.46,323.75
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,484.11,380.53
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,544.5,428.56
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,506.79,400.18
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,469.32,372.27
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,299.22,239.59
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,143.07,113.02
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,127.81,101.4
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,112.59,89.33
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,97.42,76.95
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,82.29,64.43
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,139.91,107.45
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,171.06,123.65
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,118.73,79.78
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,74.58,45.04
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,35.23,16.88
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,12.78,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,11.3,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,22.55,6.01
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,55.31,31.68
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,100.29,65.22
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,148.26,104.74
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,204.8,153.28
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,205.56,162.42
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,184.69,149.61
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,297.43,241.07
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,438.28,354.17
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,302.33,247.02
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,121.37,96.11
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,105.17,82.61
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,89.04,68.91
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,143.55,113.35
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,198.83,157.23
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,347.21,274.83
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,504.56,393.24
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,404.42,315.54
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,300.42,234.3
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,324.28,252.55
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,355.83,275.91
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,385.97,298.59
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,416.25,321.23
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,534.88,411.34
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,646.0,492.99
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,701.99,534.19
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,748.54,568.88
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,587.83,451.13
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,428.94,330.82
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,396.05,306.96
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,363.37,282.42
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,551.79,431.62
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,721.28,559.47
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,704.56,548.98
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,684.58,537.33
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,598.23,472.12
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,524.3,415.19
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,512.37,408.42
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,495.46,397.04
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,478.26,384.78
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,450.79,363.74
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,359.82,290.76
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,284.91,230.06
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,243.52,196.03
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,202.87,161.98
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,163.26,128.31
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,126.17,96.48
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,89.78,65.85
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,57.53,39.27
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,31.11,17.35
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,12.29,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,25.75,8.91
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,60.62,34.58
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,109.9,71.12
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,159.79,112.68
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,218.67,163.67
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,275.4,214.04
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,337.49,268.12
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,396.55,318.78
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,458.96,370.64
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,516.56,417.0
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,574.87,462.36
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,629.6,503.61
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,684.52,543.74
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,734.03,579.02
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,782.32,612.3
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,823.71,639.15
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,866.64,666.79
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,901.51,689.85
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,933.69,711.05
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,960.46,727.22
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,984.02,741.24
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,1002.12,753.06
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,1016.84,762.78
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,1024.03,767.64
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,1027.6,770.3
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,1028.28,770.68
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,1025.42,768.88
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,1015.32,762.94
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,1001.85,754.9
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,983.87,743.91
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,962.68,730.81
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,937.92,715.69
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,905.61,695.27
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,870.45,673.28
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,832.95,649.41
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,788.68,619.5
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,743.08,588.27
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,693.72,553.43
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,644.57,517.18
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,589.2,474.53
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,534.13,430.99
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,474.85,383.52
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,417.33,336.01
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,355.03,283.37
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,296.9,232.92
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,236.44,180.01
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,181.35,131.67
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,125.06,84.99
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,79.84,49.97
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,38.91,21.11
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,16.08,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
