Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,13.76,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,28.96,12.19
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,64.1,37.76
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,113.06,74.23
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,163.71,116.87
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,221.8,167.43
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,265.01,207.63
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,308.9,247.54
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,335.16,272.31
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,348.66,284.53
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,435.34,356.06
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,536.68,437.89
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,583.56,473.43
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,628.04,506.45
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,701.02,562.11
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,775.77,616.39
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,820.21,646.14
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,863.33,674.86
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,795.88,623.12
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,702.39,548.18
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,679.16,529.43
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,644.48,501.75
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,718.78,558.92
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,786.72,610.08
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,790.89,611.51
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,793.31,612.21
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,661.22,512.51
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,512.13,397.84
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,632.21,492.68
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,748.71,581.17
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,590.22,461.14
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,435.97,341.41
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,238.04,188.29
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,45.5,32.04
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,460.3,378.04
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,835.65,661.6
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,536.33,431.94
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,246.87,195.98
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,210.7,168.2
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,175.21,139.99
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,226.13,182.81
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,270.43,219.48
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,221.14,179.62
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,174.82,141.95
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,149.39,121.28
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,126.48,102.38
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,173.0,135.17
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,188.52,136.49
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,131.35,87.94
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,84.42,50.91
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,40.56,20.46
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,13.31,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,8.36,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,12.78,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,32.15,12.99
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,71.19,39.31
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,124.17,79.28
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,177.31,125.19
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,238.16,179.58
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,297.2,233.43
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,360.96,290.49
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,420.61,342.52
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,482.0,394.26
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,541.07,442.89
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,601.01,490.62
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,656.8,533.67
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,712.19,575.14
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,761.66,610.16
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,806.83,641.49
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,851.84,671.34
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,895.02,699.46
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,930.84,722.04
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,963.84,742.48
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,991.82,759.32
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,1016.62,773.94
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,1034.81,785.54
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,1049.45,794.86
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,1058.87,799.29
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,1064.6,801.39
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,1064.22,801.06
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,1060.09,798.41
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,1051.11,792.65
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,1038.41,784.56
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,1018.87,771.59
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,995.89,756.42
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,968.17,738.07
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,937.32,717.6
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,900.96,692.96
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,861.99,666.45
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,818.16,636.36
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,772.35,604.64
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,722.35,569.36
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,671.16,531.91
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,616.78,490.17
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,560.38,445.88
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,500.2,397.73
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,441.11,349.0
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,378.88,296.52
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,319.22,244.63
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,256.72,190.23
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,198.89,139.22
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,140.0,89.2
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,90.02,49.65
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,42.91,18.66
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,12.33,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,7.86,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,13.27,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,34.41,14.53
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,72.88,40.03
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,124.42,78.78
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,177.3,123.48
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,238.17,176.41
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,296.62,228.46
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,359.61,283.33
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,419.34,334.47
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,481.0,385.56
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,538.88,432.03
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,597.52,477.58
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,651.75,518.32
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,705.19,557.3
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,754.59,590.3
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,799.72,619.68
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,843.4,647.59
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,885.23,673.82
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,920.97,696.48
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,953.96,717.14
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,982.73,733.91
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,1008.49,748.61
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,1026.48,759.15
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,1040.95,767.49
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,1050.77,771.97
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,1056.93,774.22
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,1056.45,772.73
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,1052.26,769.02
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,1043.4,763.02
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,1030.9,754.85
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,1011.94,742.06
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,989.56,727.2
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,962.76,708.76
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,932.76,688.35
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,896.95,666.19
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,858.52,642.16
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,815.21,613.95
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,769.89,584.14
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,720.0,550.4
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,668.95,514.63
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,613.09,473.46
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,556.14,430.46
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,496.77,384.72
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,438.59,338.43
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,372.06,284.78
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,311.17,234.31
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,250.04,182.85
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,194.52,135.51
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,136.02,88.41
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,88.17,52.37
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,43.81,23.74
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,21.96,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,14.74,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,35.83,16.83
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,74.22,43.11
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,124.38,81.09
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,175.14,123.77
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,233.99,174.69
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,290.97,224.84
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,352.78,278.08
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,411.94,328.06
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,473.97,378.79
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,530.96,423.91
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,589.03,468.34
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,643.88,509.01
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,698.85,548.53
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,747.7,580.92
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,795.26,611.59
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,837.17,637.83
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,880.58,664.74
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,915.95,685.84
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,948.61,704.98
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,975.97,720.49
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,1000.22,733.95
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,1018.36,744.87
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,1033.05,753.72
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,1042.75,758.04
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,1048.85,760.21
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,1048.31,759.13
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,1044.13,755.94
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,1034.87,749.68
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,1022.05,741.33
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,1003.33,728.68
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,981.27,714.03
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,954.1,694.85
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,923.92,673.87
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,888.32,650.73
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,850.22,625.94
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,807.08,597.7
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,761.97,568.0
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,712.5,536.09
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,663.69,503.04
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,608.75,463.01
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,553.6,421.83
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,494.19,376.41
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,435.92,330.53
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,374.66,281.43
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,315.7,232.68
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,254.4,181.89
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,198.24,134.54
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,140.47,87.55
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,91.43,50.06
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,45.09,19.99
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,13.07,0.0
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,8.36,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,11.07,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,39.46,17.67
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,79.86,44.15
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,132.69,83.98
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,186.0,128.62
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,246.9,180.69
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,305.36,231.34
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,368.47,284.41
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,428.16,333.21
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,489.91,381.62
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,548.52,425.32
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,607.82,467.46
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,662.11,503.77
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,715.75,537.72
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,762.23,569.22
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,809.35,601.01
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,853.07,629.12
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,894.84,655.72
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,929.34,676.48
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,961.02,695.38
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,988.26,711.73
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,1012.31,726.1
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,1030.69,736.75
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,1045.56,745.35
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,1053.83,748.56
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,1058.44,749.69
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,1058.37,748.69
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,1054.61,745.6
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,1043.46,739.04
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,1028.8,730.51
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,1010.49,719.84
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,988.82,707.16
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,959.23,690.32
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,926.89,671.65
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,890.95,651.06
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,852.54,628.61
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,810.16,602.6
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,763.28,573.13
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,713.31,541.15
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,662.39,506.12
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,604.91,464.23
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,548.6,422.12
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,489.18,377.37
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,431.29,332.22
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,369.66,282.81
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,311.53,234.71
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,250.44,183.88
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,195.0,137.02
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,138.92,91.23
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,92.05,55.05
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,46.18,25.64
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,24.55,2.84
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,13.27,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,12.85,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,41.36,20.57
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,81.4,47.78
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,132.96,87.04
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,185.4,130.74
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,246.55,182.91
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,303.94,232.83
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,365.81,285.31
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,426.05,334.57
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,489.43,384.44
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,546.77,428.14
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,604.81,470.63
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,659.53,509.14
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,714.06,545.68
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,760.81,572.12
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,808.2,597.67
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,849.65,617.8
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,888.7,635.63
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,924.06,658.15
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,956.68,679.09
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,981.61,694.06
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,1003.16,707.09
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,1021.47,719.61
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,1036.39,730.19
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,1043.1,734.46
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,1046.21,736.7
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,981.15,698.85
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,900.87,645.93
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,887.64,639.98
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,872.32,631.74
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,834.17,607.48
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,794.94,582.42
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,775.01,570.89
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,752.98,557.61
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,681.92,509.01
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,620.42,466.25
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,541.46,410.51
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,462.33,353.36
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,403.41,310.84
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,343.41,266.48
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,294.95,230.42
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,248.68,195.28
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,232.72,183.69
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,215.66,170.75
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,186.3,147.57
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,157.95,124.86
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,129.98,102.27
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,103.03,80.07
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,77.59,58.76
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,53.65,38.61
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,33.02,20.9
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,13.51,0.39
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,12.6,0.0
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,44.7,22.32
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,84.77,49.31
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,136.87,89.48
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,189.64,134.51
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,249.03,185.92
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,306.32,236.01
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,367.96,288.54
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,426.5,337.52
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,487.28,386.69
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,544.32,431.26
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,602.09,474.91
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,656.52,515.21
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,710.92,554.14
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,698.82,542.12
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,667.33,515.84
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,778.8,598.81
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,892.51,674.62
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,875.13,661.13
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,836.55,631.25
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,926.23,694.3
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,1008.9,746.62
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,1027.59,757.35
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,1042.78,766.6
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,1047.11,769.57
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,1047.63,770.31
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,989.6,732.44
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,916.37,679.89
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,918.13,683.39
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,916.99,684.25
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,956.39,714.03
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,977.08,728.01
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,913.72,686.61
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,844.45,640.1
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,851.43,648.78
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,846.93,647.91
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,803.3,618.67
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,758.03,588.29
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,707.72,554.64
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,656.55,517.89
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,602.96,477.4
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,549.13,435.64
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,489.95,389.01
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,432.1,342.03
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,370.87,291.19
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,312.76,241.46
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,252.49,189.22
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,197.71,141.27
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,141.34,93.89
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,93.84,56.26
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,49.04,25.48
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,17.34,3.51
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,15.93,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,31.96,20.24
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,54.57,39.44
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,80.02,60.83
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,107.66,84.34
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,136.84,108.97
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,166.69,134.07
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,197.96,160.07
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,196.67,158.93
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,189.34,152.32
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,182.87,146.6
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,175.39,139.98
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,227.51,181.61
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,285.31,226.73
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,351.97,278.83
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,421.47,332.12
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,300.51,237.09
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,173.8,135.66
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,175.91,137.47
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,178.03,139.01
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,355.33,278.32
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,533.56,410.69
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,431.58,333.13
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,321.81,249.22
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,323.99,250.82
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,326.09,251.96
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,458.85,353.6
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,592.74,452.16
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,493.37,378.21
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,402.72,310.1
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,307.12,238.07
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,208.73,161.95
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,276.73,215.76
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,351.05,273.27
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,341.51,266.14
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,331.82,259.19
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,309.52,242.45
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,287.39,225.77
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,204.15,160.74
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,127.15,99.16
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,260.26,209.59
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,379.07,304.21
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,334.06,268.35
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,288.26,231.83
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,228.06,182.82
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,174.67,139.32
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,143.23,113.21
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,114.5,89.0
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,86.33,65.17
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,59.89,42.86
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,37.43,24.32
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,18.32,5.17
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,14.7,1.44
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,47.37,25.9
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,86.12,52.81
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,137.53,93.1
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,109.95,81.0
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,55.08,41.95
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,66.7,51.88
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,78.34,61.65
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,195.73,159.94
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,323.66,264.63
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,193.4,157.91
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,49.3,36.08
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,33.35,22.58
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,17.4,9.05
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,82.17,63.27
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,147.61,117.02
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,232.51,185.98
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,324.71,259.28
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,335.48,267.14
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,346.18,275.16
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,453.71,360.21
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,570.93,450.16
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,383.01,304.54
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,198.35,156.73
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,528.89,424.86
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,852.49,667.77
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,465.11,374.67
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,76.61,57.79
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,257.23,205.66
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,439.09,348.13
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,478.38,378.76
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,516.48,408.73
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,743.19,592.4
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,923.85,726.21
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,759.17,603.64
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,596.54,474.18
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,354.12,286.19
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,123.26,96.89
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,186.48,149.93
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,248.95,201.65
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,315.97,258.33
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,365.71,299.66
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,241.5,197.6
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,126.07,101.5
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,96.79,77.24
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,67.67,52.66
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,152.74,118.62
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,203.34,149.09
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,146.38,100.11
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,98.97,61.94
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,52.99,29.67
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,21.96,8.64
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,12.78,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,12.78,1.87
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,51.1,25.34
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,93.12,54.21
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,146.33,96.53
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,199.51,143.48
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,258.26,195.98
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,315.3,246.78
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,376.56,299.72
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,433.87,348.12
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,492.39,395.7
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,548.2,438.99
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,604.52,480.85
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,656.35,518.04
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,707.24,552.81
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,755.07,584.14
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,798.66,611.94
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,840.51,637.65
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,880.62,661.79
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,914.9,683.82
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,946.48,704.09
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,972.36,719.3
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,995.12,732.55
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,1012.69,743.01
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,1026.87,751.46
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,1034.29,755.21
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,1038.14,756.88
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,1037.33,758.83
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,1032.99,758.53
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,927.58,691.89
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,810.98,608.24
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,799.11,603.89
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,785.25,597.04
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,579.61,447.28
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,376.4,291.65
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,629.48,495.45
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,837.38,648.59
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,666.64,522.25
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,506.62,397.54
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,380.55,301.53
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,259.31,205.79
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,422.12,341.45
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,540.19,434.55
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,482.53,387.79
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,426.42,341.89
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,365.7,291.11
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,308.98,242.34
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,250.25,191.17
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,197.11,144.45
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,142.11,97.62
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,96.58,60.94
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,53.11,30.22
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,22.12,8.11
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,12.78,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
