Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,16.87,5.43
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,53.64,30.09
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,94.42,58.87
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,147.42,100.91
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,200.16,146.24
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,260.81,199.24
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,318.44,250.23
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,380.39,303.75
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,439.43,353.69
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,501.07,404.17
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,558.06,449.33
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,615.77,493.56
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,670.16,533.99
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,724.39,572.81
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,772.7,605.27
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,819.59,636.15
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,858.78,659.85
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,898.9,683.75
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,932.78,705.3
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,963.92,724.97
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,989.43,739.45
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,1011.75,751.83
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,1028.8,763.45
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,1042.45,772.99
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,1047.93,777.91
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,1049.8,780.61
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,988.99,741.76
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,913.2,686.99
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,970.64,733.62
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,1016.51,765.66
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,957.26,727.73
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,893.87,684.88
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,829.48,639.5
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,767.3,594.79
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,808.06,630.51
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,836.21,654.58
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,794.29,625.55
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,750.62,595.15
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,700.75,559.62
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,650.34,522.76
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,598.92,483.34
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,546.88,442.36
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,488.15,395.38
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,431.19,348.48
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,370.46,296.78
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,313.55,247.21
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,253.43,194.99
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,200.26,148.34
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,145.19,101.76
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,98.87,64.51
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,55.63,33.18
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,25.11,10.83
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,9.83,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,19.29,8.16
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,58.51,28.51
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,104.22,60.73
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,161.34,107.58
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,217.22,157.89
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,279.28,214.5
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,339.45,269.66
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,403.0,326.42
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,463.72,379.42
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,525.49,431.6
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,583.2,478.74
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,641.02,524.41
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,695.16,565.84
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,748.39,603.32
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,797.08,637.49
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,843.96,669.88
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,886.08,697.44
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,925.77,722.94
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,960.7,745.88
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,992.62,766.61
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,1018.12,781.36
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,1040.17,793.71
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,1057.63,804.03
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,1071.47,811.95
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,1078.75,814.02
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,1082.25,813.7
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,1081.36,812.12
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,1076.73,808.19
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,1064.6,798.45
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,1048.91,786.56
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,1030.52,774.01
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,1008.7,759.28
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,979.86,740.41
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,948.02,719.55
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,911.96,695.79
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,873.32,670.16
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,830.33,641.72
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,785.36,611.59
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,735.14,578.07
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,683.73,542.59
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,628.3,500.74
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,573.63,458.24
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,514.23,411.12
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,455.79,363.27
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,392.95,310.06
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,333.03,257.89
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,270.89,203.9
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,214.09,153.64
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,155.48,103.38
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,105.55,62.89
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,57.84,29.76
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,23.47,9.15
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,11.8,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,22.13,8.97
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,59.03,31.38
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,101.77,61.69
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,155.11,104.74
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,207.8,151.34
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,265.87,203.08
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,322.84,253.52
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,383.56,305.78
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,440.06,352.71
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,497.38,398.47
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,538.98,431.31
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,577.91,460.86
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,641.05,507.37
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,705.74,553.12
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,722.59,561.79
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,729.26,563.31
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,695.63,533.31
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,646.72,492.56
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,629.28,479.28
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,601.16,457.86
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,633.13,481.14
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,665.08,503.65
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,747.53,564.79
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,830.64,624.82
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,785.1,589.88
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,743.47,558.38
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,801.53,602.5
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,864.14,648.06
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,893.16,669.78
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,918.66,689.42
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,947.61,713.14
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,963.94,724.93
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,938.38,707.51
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,909.85,688.5
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,874.72,667.44
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,837.35,644.56
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,792.2,614.67
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,746.13,583.73
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,697.42,550.37
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,648.83,515.42
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,536.11,427.99
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,434.01,347.37
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,419.88,337.65
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,394.26,316.8
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,356.22,283.59
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,314.88,246.22
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,256.55,195.81
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,203.43,149.28
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,148.56,102.74
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,101.73,64.99
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,57.89,33.52
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,25.84,11.9
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,14.25,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,11.8,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,23.8,10.25
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,59.6,32.73
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,101.42,62.75
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,153.59,104.95
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,155.61,118.41
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,130.32,105.0
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,156.35,126.95
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,183.23,149.26
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,145.95,117.9
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,104.59,82.82
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,91.94,72.03
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,79.34,61.28
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,108.05,84.81
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,136.91,108.07
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,127.15,99.79
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,117.4,91.62
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,310.58,248.7
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,514.86,406.18
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,517.19,405.83
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,511.69,400.7
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,357.66,282.32
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,199.02,156.43
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,626.49,503.35
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,1030.79,791.17
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,799.41,620.97
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,531.68,412.1
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,606.81,471.01
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,673.29,520.94
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,666.77,516.01
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,659.38,510.95
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,507.04,396.33
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,344.29,270.31
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,656.37,521.69
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,920.39,713.36
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,884.57,686.55
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,846.51,660.67
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,727.46,573.88
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,616.32,487.79
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,648.93,516.97
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,661.65,529.32
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,535.72,430.06
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,423.13,340.11
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,443.02,357.4
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,440.99,354.29
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,321.2,256.8
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,227.21,181.21
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,229.24,177.51
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,210.43,152.7
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,155.41,104.8
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,107.19,64.9
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,60.36,31.93
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,26.18,11.46
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,12.78,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,24.19,9.95
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,62.13,31.91
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,106.19,63.62
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,160.21,107.86
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,213.85,155.21
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,274.31,208.9
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,332.48,260.98
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,394.07,314.64
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,452.53,364.4
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,512.68,413.9
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,569.4,459.04
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,625.29,502.11
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,678.14,541.54
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,730.24,577.5
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,778.15,609.17
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,824.48,639.13
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,866.78,666.06
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,907.02,691.22
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,941.21,712.53
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,972.56,731.72
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,997.49,745.5
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,1019.0,756.97
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,1036.75,767.41
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,1051.03,775.66
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,1057.96,779.77
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,1061.23,781.69
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,1060.73,780.78
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,1056.63,777.69
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,1047.37,769.95
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,1034.56,760.09
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,1016.42,748.37
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,994.95,734.61
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,965.94,716.5
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,934.18,696.57
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,898.92,675.5
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,861.17,652.5
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,816.88,623.5
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,771.11,593.17
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,724.5,562.91
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,674.43,528.55
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,619.51,487.64
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,564.66,445.65
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,506.03,400.17
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,448.6,354.11
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,388.21,303.71
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,330.57,254.16
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,270.14,202.45
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,214.59,154.05
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,157.63,105.74
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,108.56,65.97
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,61.63,32.98
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,27.38,12.42
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,13.76,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,30.37,16.48
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,64.33,39.71
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,104.47,69.28
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,154.76,109.85
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,198.75,147.75
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,248.55,191.26
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,280.45,222.72
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,300.65,242.3
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,390.1,314.37
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,497.35,398.57
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,552.54,440.1
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,608.54,481.09
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,659.84,517.7
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,711.26,553.26
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,758.39,584.02
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,804.32,613.01
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,779.95,592.12
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,738.3,557.64
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,846.59,636.16
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,952.82,703.27
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,978.34,716.66
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,1000.87,729.26
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,1018.85,742.65
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,1033.56,754.03
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,1042.37,760.28
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,1047.75,764.41
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,1047.22,766.23
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,1043.22,765.88
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,1029.67,757.9
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,1012.95,747.88
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,994.71,737.67
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,973.37,725.37
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,947.0,710.08
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,917.77,692.66
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,886.83,673.12
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,849.32,648.88
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,808.03,621.77
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,764.8,592.97
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,716.26,560.99
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,666.76,526.05
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,613.91,486.4
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,560.74,445.38
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,503.47,400.48
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,447.31,355.04
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,374.51,295.39
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,307.34,238.96
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,251.17,191.02
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,201.04,147.96
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,156.11,107.53
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,111.43,68.71
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,64.29,35.26
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,29.15,13.83
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,7.37,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,11.57,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,28.01,12.25
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,68.12,35.48
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,113.76,68.85
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,169.03,114.54
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,223.73,163.35
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,285.07,218.48
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,343.48,271.16
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,405.16,325.34
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,464.03,375.9
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,524.45,426.14
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,580.99,471.82
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,636.53,515.4
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,688.81,555.28
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,740.29,591.5
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,787.82,625.06
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,833.66,657.02
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,876.09,684.89
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,916.47,710.95
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,949.97,733.32
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,980.55,753.6
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,1006.18,768.91
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,1028.5,781.93
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,1045.44,791.88
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,1058.83,799.47
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,1066.12,801.94
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,1069.74,802.09
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,1068.69,800.76
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,1063.96,797.06
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,1052.73,787.98
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,1037.99,776.73
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,1019.67,764.39
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,997.99,749.88
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,970.64,731.94
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,940.24,711.95
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,904.8,688.17
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,866.79,662.56
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,824.42,634.03
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,780.07,603.88
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,730.8,569.47
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,680.28,533.75
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,625.87,492.36
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,571.25,449.84
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,514.07,404.93
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,456.93,358.71
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,395.89,307.54
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,337.28,257.07
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,276.86,205.31
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,220.74,156.31
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,162.83,106.84
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,113.17,66.43
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,64.74,32.58
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,28.49,12.18
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,10.17,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,7.86,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,12.46,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,30.14,14.02
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,69.74,37.48
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,114.0,69.7
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,167.94,113.76
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,221.54,160.6
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,280.8,212.48
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,338.45,263.06
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,400.01,315.49
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,457.32,363.26
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,516.14,410.65
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,572.16,454.05
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,628.47,496.15
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,680.22,533.74
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,729.22,566.89
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,776.26,596.83
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,821.73,624.99
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,862.29,649.59
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,900.64,672.31
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,933.9,692.12
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,964.4,709.87
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,989.58,723.2
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,1011.62,734.44
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,1028.43,743.05
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,1041.86,749.52
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,1049.83,751.9
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,1054.28,752.23
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,1053.2,749.88
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,1048.58,745.48
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,1039.39,739.23
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,1026.71,730.99
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,1007.76,718.11
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,985.57,703.35
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,834.98,605.53
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,680.48,495.34
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,629.08,461.47
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,573.86,423.47
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,690.04,512.05
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,768.68,567.37
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,719.97,536.11
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,671.69,505.54
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,617.63,468.19
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,563.5,429.48
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,506.19,387.39
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,449.86,344.4
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,389.79,296.66
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,331.67,248.84
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,272.24,199.48
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,217.3,152.82
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,161.28,106.21
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,112.56,67.2
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,65.37,34.27
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,30.13,13.88
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,10.99,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,8.85,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,14.05,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,33.19,17.13
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,71.9,41.67
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,114.3,72.96
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,166.2,115.26
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,197.48,148.03
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,218.06,170.34
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,265.68,210.72
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,315.04,251.56
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,360.44,288.29
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,406.06,324.11
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,457.05,363.01
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,509.73,402.09
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,553.82,433.78
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,598.25,465.01
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,657.35,507.14
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,718.87,549.92
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,758.92,575.89
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,797.48,600.61
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,878.74,658.02
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,955.51,707.7
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,981.05,722.04
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,1003.58,735.01
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,1020.02,745.53
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,1033.16,754.11
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,1040.51,757.67
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,1044.4,759.2
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,1043.3,758.46
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,1038.77,755.71
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,1027.96,749.77
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,1013.9,741.86
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,995.04,730.31
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,973.1,716.84
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,944.78,699.77
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,913.92,680.97
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,831.84,626.8
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,746.9,565.94
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,758.76,578.81
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,756.03,579.12
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,707.67,546.71
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,658.57,512.12
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,603.65,471.54
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,549.09,430.24
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,472.39,371.45
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,401.99,316.23
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,334.32,262.15
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,276.08,214.74
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,226.64,173.95
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,182.56,137.41
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,137.28,99.86
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,97.84,68.02
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,61.48,40.31
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,32.27,18.67
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,15.74,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,8.85,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,17.21,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,35.71,21.91
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,64.13,42.83
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,98.55,69.77
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,138.49,102.33
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,177.69,134.64
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,224.04,173.15
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,226.13,178.86
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,211.71,168.93
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,272.62,217.15
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,338.66,268.15
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,380.29,299.03
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,426.31,332.58
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,428.78,332.41
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,429.91,331.21
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,481.82,369.63
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,535.96,408.67
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,564.7,427.58
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,593.0,446.2
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,563.53,423.04
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,524.14,393.25
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,639.99,476.82
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,759.85,558.27
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,678.84,498.76
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,601.04,442.46
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,469.77,350.13
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,338.68,254.7
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,412.63,309.59
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,479.87,356.93
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,591.7,437.3
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,693.69,507.86
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,654.68,480.44
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,615.87,454.46
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,701.41,519.87
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,777.62,576.33
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,727.63,541.96
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,678.53,509.04
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,658.72,498.49
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,635.04,484.46
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,512.97,395.1
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,404.57,313.56
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,384.49,300.24
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,362.28,284.26
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,292.66,230.77
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,227.38,179.97
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,165.55,131.19
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,107.24,84.31
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,90.71,71.02
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,74.25,57.44
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,58.81,44.35
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,43.46,31.14
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,29.93,19.4
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,16.4,7.44
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,8.19,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
