Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,32.29,20.34
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,54.39,39.15
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,81.43,61.71
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,111.3,86.83
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,142.51,112.72
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,177.14,141.55
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,207.19,167.19
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,236.87,191.92
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,287.23,232.48
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,341.99,275.9
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,378.24,304.06
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,414.37,331.6
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,440.34,349.87
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,464.71,366.51
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,540.86,424.14
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,618.06,480.82
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,665.97,514.09
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,720.84,551.65
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,754.23,573.53
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,786.61,594.61
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,745.35,560.67
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,704.43,527.42
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,737.09,550.91
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,769.31,573.18
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,776.59,577.63
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,782.5,581.49
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,749.49,558.59
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,708.32,530.25
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,669.21,503.29
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,629.9,475.71
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,701.69,531.37
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,761.93,577.38
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,770.58,585.64
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,770.27,588.23
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,736.3,565.3
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,701.14,541.5
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,660.23,513.03
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,619.39,484.11
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,569.06,447.56
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,523.8,414.09
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,514.17,408.88
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,491.98,393.01
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,427.04,341.95
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,368.2,294.96
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,287.07,229.36
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,219.37,174.64
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,182.56,144.2
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,148.28,115.57
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,115.13,87.69
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,84.34,61.91
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,56.0,39.04
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,32.5,20.03
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,16.17,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,10.32,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,18.75,3.17
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,39.08,23.72
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,71.92,47.16
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,109.42,76.27
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,154.26,113.37
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,197.58,149.98
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,248.51,193.68
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,282.58,225.76
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,307.43,248.47
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,287.42,232.96
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,252.35,203.41
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,267.21,214.94
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,281.22,225.41
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,340.57,271.89
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,402.92,319.63
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,281.25,223.39
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,153.22,119.86
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,338.8,268.35
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,534.25,415.41
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,507.01,392.57
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,483.08,373.36
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,279.93,218.96
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,76.6,56.91
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,113.22,86.6
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,150.04,115.79
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,152.54,117.46
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,155.03,119.18
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,253.87,196.73
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,353.5,272.64
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,335.79,258.9
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,318.06,245.58
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,268.06,207.43
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,218.39,169.15
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,185.8,143.8
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,153.46,118.35
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,102.15,77.68
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,51.31,36.6
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,45.97,32.32
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,40.63,28.0
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,140.72,110.14
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,240.87,190.35
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,150.04,117.81
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,60.92,45.14
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,78.35,59.96
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,95.79,74.77
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,54.11,40.24
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,12.54,5.09
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,10.61,3.48
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,8.68,1.84
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,6.75,0.16
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,3.37,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.93,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,8.36,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,16.41,3.46
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,34.64,22.71
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,55.53,40.41
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,81.65,62.34
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,110.15,86.34
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,139.24,110.52
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,170.47,136.21
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,141.09,113.04
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,105.42,83.78
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,135.81,108.52
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,166.6,132.71
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,104.09,81.38
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,41.57,29.51
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,71.6,54.51
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,101.72,78.8
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,126.41,98.49
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,151.26,118.11
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,258.5,201.92
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,373.62,287.43
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,540.88,411.87
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,715.81,534.35
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,649.65,484.08
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,584.93,436.71
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,439.11,333.08
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,293.42,224.88
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,295.56,227.52
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,297.63,229.22
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,242.45,187.24
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,187.51,144.94
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,185.45,143.63
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,183.34,142.1
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,177.3,137.41
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,171.26,132.74
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,214.18,166.33
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,257.04,199.19
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,178.43,138.04
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,100.82,76.58
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,96.41,73.34
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,92.0,69.94
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,94.9,72.47
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,97.8,75.01
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,80.31,60.94
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,62.86,46.78
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,110.77,86.64
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,158.33,125.79
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,85.14,65.93
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,12.54,5.05
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,10.61,3.46
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,8.68,1.83
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,6.75,0.17
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.82,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,3.37,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,9.64,0.27
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,23.17,13.56
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,36.7,25.61
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,53.39,40.28
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,70.21,54.91
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,88.56,70.6
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,107.0,86.1
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,152.55,123.74
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,201.21,163.62
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,136.51,109.71
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,67.69,51.72
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,89.03,69.46
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,110.44,86.96
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,133.57,105.53
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,156.87,123.97
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,153.09,120.57
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,149.29,117.26
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,154.66,121.19
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,160.08,125.14
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,113.42,87.39
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,66.87,49.45
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,80.97,60.94
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,95.13,72.37
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,109.81,84.16
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,124.52,95.92
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,135.83,105.01
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,147.15,114.1
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,171.28,133.4
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,195.4,152.55
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,176.09,137.16
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,156.82,121.86
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,158.19,123.06
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,159.54,124.22
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,143.83,111.7
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,128.24,99.25
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,132.6,102.93
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,136.96,106.6
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,152.31,119.2
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,167.55,131.7
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,118.87,92.58
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,70.63,53.26
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,79.34,60.69
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,88.06,68.1
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,69.14,52.68
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,50.25,37.08
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,102.46,81.18
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,153.49,123.5
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,129.04,103.44
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,106.1,84.59
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,120.02,89.97
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,115.05,77.6
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,72.54,45.76
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,40.84,24.51
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,17.31,3.63
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,11.8,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,18.67,6.73
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,41.62,22.99
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,80.18,48.05
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,123.03,80.89
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,173.71,123.03
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,150.38,114.9
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,98.38,78.33
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,180.04,145.08
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,272.21,219.47
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,244.26,196.61
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,202.48,161.84
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,177.01,140.64
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,150.41,118.41
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,254.41,201.29
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,360.71,282.07
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,329.21,256.41
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,291.47,226.69
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,295.07,228.79
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,298.5,230.55
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,447.84,344.05
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,603.14,455.66
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,467.18,354.81
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,315.65,241.03
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,382.57,291.93
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,444.23,336.88
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,340.6,260.27
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,233.01,179.07
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,192.47,148.05
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,152.05,116.47
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,185.44,142.65
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,218.82,168.34
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,207.78,160.11
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,196.75,151.98
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,232.32,179.98
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,267.8,207.61
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,264.82,205.5
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,261.8,203.53
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,221.07,172.15
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,180.83,140.81
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,186.67,146.16
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,192.4,151.37
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,179.46,141.37
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,166.71,131.53
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,180.12,143.24
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,193.51,154.79
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,156.11,124.6
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,121.63,96.65
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,104.09,82.52
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,86.62,68.13
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,119.12,85.9
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,122.98,76.79
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,75.75,41.86
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,39.2,19.73
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,12.54,1.78
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,13.27,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,21.11,9.24
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,45.17,26.03
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,84.27,51.96
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,127.27,85.05
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,179.79,128.77
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,231.48,173.94
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,289.13,224.19
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,281.46,225.05
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,245.55,198.82
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,218.59,176.83
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,184.95,148.44
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,276.41,222.23
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,376.04,299.77
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,354.03,280.31
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,330.65,260.19
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,326.94,256.22
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,322.31,251.43
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,428.04,332.07
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,543.34,416.07
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,586.1,446.04
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,629.67,476.78
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,542.22,410.86
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,444.35,337.1
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,510.01,386.15
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,576.31,433.62
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,641.88,480.09
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,700.22,520.78
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,626.44,467.28
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,545.04,408.56
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,538.88,404.6
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,532.27,399.77
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,642.2,481.71
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,746.61,556.45
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,633.77,475.19
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,531.28,400.73
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,605.32,458.48
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,665.5,503.87
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,588.73,447.84
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,512.31,392.19
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,486.93,375.62
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,460.18,357.33
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,531.18,415.37
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,569.65,446.03
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,513.44,402.5
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,458.22,359.09
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,398.28,310.25
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,341.55,262.59
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,283.06,212.86
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,228.94,166.01
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,173.37,118.93
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,124.95,79.21
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,78.08,45.02
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,41.52,22.3
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,14.58,3.64
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,12.29,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,19.38,8.47
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,44.55,23.77
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,85.5,49.8
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,129.3,83.16
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,181.49,126.32
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,233.86,171.77
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,291.83,221.89
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,348.13,270.36
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,407.61,320.12
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,464.68,366.18
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,523.02,411.71
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,577.82,454.07
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,632.92,495.44
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,614.28,476.8
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,567.97,437.45
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,693.97,532.63
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,826.44,623.1
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,864.49,645.02
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,899.94,665.9
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,933.05,685.72
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,963.55,703.65
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,990.2,718.33
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,1013.95,731.12
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,1031.24,740.49
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,1045.26,747.89
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,1054.39,751.71
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,1060.11,753.58
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,1059.9,753.38
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,1056.22,751.23
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,1047.95,746.39
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,1036.17,739.53
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,1018.23,728.96
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,997.07,716.47
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,971.18,701.04
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,942.27,683.69
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,907.57,663.83
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,870.41,642.16
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,828.61,616.49
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,784.81,589.08
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,737.36,559.32
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,688.67,528.02
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,635.58,490.15
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,582.72,451.22
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,525.74,408.47
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,469.53,364.74
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,410.05,316.37
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,352.61,268.13
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,293.14,218.09
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,236.61,169.42
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,180.21,121.09
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,130.07,79.47
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,80.8,43.44
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,41.96,20.23
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,16.95,5.71
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,12.29,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,19.46,9.05
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,46.3,23.51
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,89.13,50.58
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,135.61,86.43
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,190.25,132.18
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,217.17,163.32
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,226.71,177.43
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,275.94,218.06
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,331.6,262.83
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,366.47,290.52
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,400.26,316.28
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,515.35,405.11
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,647.76,502.82
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,611.64,470.13
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,548.25,418.2
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,599.96,454.28
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,658.26,492.53
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,784.97,581.85
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,916.72,663.27
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,949.15,679.7
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,978.83,695.71
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,1003.75,707.34
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,1025.53,717.01
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,1041.55,727.02
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,1054.23,735.23
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,1062.93,739.83
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,1068.17,742.52
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,1066.95,745.35
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,1062.22,746.07
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,1051.55,741.66
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,1037.48,735.05
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,1018.57,727.2
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,996.46,717.22
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,969.45,703.31
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,939.6,687.22
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,905.17,666.59
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,868.29,644.14
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,825.95,618.19
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,781.85,590.57
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,733.76,559.98
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,685.98,528.63
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,633.05,490.14
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,579.91,450.44
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,522.64,407.09
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,466.22,362.94
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,407.85,315.96
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,350.79,268.46
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,291.5,218.33
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,236.25,170.58
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,180.21,122.5
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,130.4,81.04
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,81.83,45.28
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,43.64,22.0
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,18.18,7.15
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,14.25,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,22.58,11.82
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,48.68,27.89
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,88.36,54.34
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,132.58,88.7
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,184.21,131.79
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,216.59,164.55
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,241.99,190.02
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,236.4,189.18
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,212.93,171.1
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,207.87,166.52
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,198.34,157.91
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,398.43,321.06
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,626.69,496.65
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,626.28,491.09
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,609.27,474.32
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,677.16,523.16
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,750.71,573.77
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,822.47,622.6
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,892.92,666.67
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,806.98,604.17
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,693.95,517.68
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,850.99,634.32
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,1002.51,732.46
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,1018.97,741.39
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,1032.21,750.01
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,1040.18,753.96
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,1044.82,755.95
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,1044.12,756.14
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,1040.06,754.35
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,1024.01,745.65
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,1010.82,738.88
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,992.3,728.05
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,970.82,715.33
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,942.85,698.32
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,912.39,679.59
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,878.08,658.97
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,841.65,636.69
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,800.67,610.18
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,758.13,582.25
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,710.49,550.74
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,662.67,517.16
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,611.15,479.05
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,559.57,439.93
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,503.64,397.17
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,449.02,354.08
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,392.93,307.93
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,338.99,262.29
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,281.63,214.0
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,228.75,168.63
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,175.89,123.37
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,128.12,83.54
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,81.94,49.04
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,45.76,25.68
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,20.59,9.36
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.81,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,14.25,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,22.52,12.19
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,50.22,27.73
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,92.69,55.82
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,137.69,91.07
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,190.82,136.02
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,243.54,182.93
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,301.13,233.95
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,326.63,260.14
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,339.93,273.78
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,359.17,289.97
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,371.68,299.23
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,337.13,270.3
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,291.77,231.93
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,296.35,234.52
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,300.01,236.18
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,319.05,250.47
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,338.12,264.66
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,370.86,288.91
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,404.04,313.15
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,422.89,326.89
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,441.71,340.63
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,737.14,571.62
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,1023.87,770.49
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,1040.41,778.9
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,1053.59,787.58
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,1061.84,793.52
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,1066.61,797.3
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,1065.39,797.21
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,1060.65,794.93
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,1050.49,789.12
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,1036.94,781.13
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,1018.54,770.72
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,996.92,758.16
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,859.06,662.42
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,716.79,552.89
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,810.57,631.73
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,873.52,679.8
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,834.19,652.14
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,792.5,623.31
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,745.63,591.55
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,697.37,558.28
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,646.35,519.42
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,594.29,478.43
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,537.57,433.33
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,481.26,387.13
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,423.49,337.72
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,366.84,287.8
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,306.55,234.38
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,249.61,182.9
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,192.42,131.85
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,140.62,86.98
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,88.18,46.97
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,46.53,21.51
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,17.05,7.32
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,11.8,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
