Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,12.78,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,19.99,10.4
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,49.42,24.19
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,93.32,52.21
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,140.3,89.24
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,194.75,135.78
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,182.53,139.54
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,133.92,107.46
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,133.25,106.92
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,131.46,105.14
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,148.58,118.7
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,165.95,132.25
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,196.47,156.3
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,227.71,180.54
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,244.04,192.59
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,260.46,204.61
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,257.47,201.75
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,254.22,198.78
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,285.86,222.71
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,317.81,246.46
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,354.34,273.93
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,386.41,297.8
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,371.01,285.29
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,349.22,268.21
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,332.72,255.7
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,316.09,243.03
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,426.96,327.23
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,532.79,405.06
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,445.58,340.14
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,352.15,270.09
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,315.56,242.83
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,279.07,215.17
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,269.38,207.98
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,259.66,200.7
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,208.74,161.28
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,158.24,121.72
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,177.02,136.87
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,195.71,151.81
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,186.24,144.54
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,176.85,137.37
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,146.41,113.58
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,116.29,89.74
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,103.13,79.33
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,90.0,68.85
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,116.65,91.11
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,143.21,113.35
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,147.61,117.3
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,150.85,120.18
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,128.95,102.54
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,107.71,85.27
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,87.96,68.94
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,68.77,52.82
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,67.18,44.63
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,48.83,26.6
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,20.9,10.46
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,12.78,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,11.71,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,23.23,13.25
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,51.67,28.22
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,93.59,55.39
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,138.42,90.37
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,191.16,134.68
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,244.1,180.88
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,302.99,232.01
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,359.9,281.11
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,418.79,330.39
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,476.02,376.36
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,535.14,422.1
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,589.72,463.1
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,643.43,502.0
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,695.06,537.74
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,746.2,570.37
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,791.94,599.64
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,836.02,627.29
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,877.03,651.22
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,916.13,673.42
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,949.04,694.09
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,979.13,712.97
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,1004.26,728.1
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,1026.25,741.28
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,1042.54,751.58
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,1055.4,759.89
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,1062.84,764.21
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,1066.74,766.43
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,1065.53,766.34
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,1060.79,764.18
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,1051.05,759.63
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,1037.85,752.94
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,1019.32,742.26
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,997.53,729.53
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,971.27,713.88
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,942.08,696.24
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,907.78,676.4
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,870.97,654.59
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,829.31,628.27
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,785.71,600.19
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,738.57,569.94
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,690.15,538.17
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,637.2,499.48
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,583.98,459.1
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,528.38,416.39
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,472.83,372.26
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,413.58,323.19
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,356.6,274.59
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,298.22,224.68
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,242.49,176.0
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,185.73,126.96
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,135.62,84.92
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,86.99,48.28
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,48.11,23.99
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,19.13,9.26
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,11.67,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,23.17,13.33
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,52.25,28.7
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,93.13,55.77
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,137.31,90.41
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,189.29,134.21
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,241.07,179.43
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,298.23,228.99
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,353.89,277.26
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,412.52,326.69
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,469.09,372.59
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,526.91,417.95
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,580.57,459.2
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,634.49,499.37
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,685.8,536.48
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,734.93,569.26
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,779.84,599.23
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,823.2,627.72
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,864.48,653.16
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,904.03,677.0
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,936.63,696.74
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,966.52,714.49
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,991.57,728.03
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,1013.59,739.52
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,1029.99,748.81
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,1043.09,756.07
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,1050.79,759.14
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,1055.06,760.18
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,1054.36,759.08
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,1050.2,755.95
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,1040.61,750.16
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,1027.63,742.38
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,1009.38,731.35
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,987.94,718.36
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,962.08,702.56
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,933.35,684.9
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,899.58,663.36
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,863.35,640.14
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,821.85,613.7
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,778.63,585.83
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,731.54,555.63
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,683.26,524.13
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,631.55,486.7
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,578.54,447.33
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,522.93,405.52
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,468.03,362.83
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,410.53,316.16
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,355.02,269.74
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,296.07,220.48
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,241.7,173.91
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,185.88,126.47
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,136.41,85.48
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,88.26,49.65
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,49.81,25.55
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,20.42,10.47
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,13.76,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,6.88,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,10.53,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,21.51,11.93
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,53.29,26.52
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,97.35,54.97
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,144.4,91.88
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,198.79,137.88
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,252.91,185.34
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,312.62,237.13
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,369.3,286.27
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,428.6,336.17
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,485.75,383.09
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,544.1,429.46
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,598.17,470.99
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,652.53,511.44
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,703.52,547.62
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,753.57,580.82
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,799.6,611.78
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,843.94,641.23
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,883.65,665.91
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,921.1,688.77
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,953.38,707.58
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,982.86,724.34
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,1007.48,737.79
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,1028.93,749.11
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,1045.13,758.08
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,1057.94,764.91
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,1066.31,769.44
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,1071.17,771.87
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,1069.46,769.75
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,1064.24,765.56
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,1054.06,756.86
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,1040.46,746.18
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,1022.05,734.04
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,1000.42,719.97
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,973.77,703.31
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,944.22,684.81
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,909.66,663.05
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,872.62,639.6
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,831.99,613.64
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,789.36,586.14
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,742.03,556.27
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,693.47,525.07
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,610.91,465.08
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,534.91,408.57
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,509.63,390.49
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,476.46,364.72
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,417.62,317.61
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,360.84,270.83
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,302.42,222.41
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,246.56,175.03
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,190.09,127.38
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,139.92,86.12
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,90.85,49.78
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,51.11,25.09
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,19.81,10.05
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,10.66,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,11.37,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,23.32,13.45
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,54.57,28.38
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,96.71,55.81
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,141.67,90.52
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,193.93,133.68
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,246.28,178.59
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,303.1,226.73
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,357.86,272.63
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,415.99,319.79
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,471.06,362.52
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,527.31,404.5
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,580.25,442.64
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,633.35,479.43
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,682.21,512.4
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,730.05,542.24
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,772.93,568.01
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,816.11,593.54
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,854.6,615.62
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,891.11,636.15
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,922.9,656.47
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,952.08,675.2
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,976.16,689.44
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,997.22,701.86
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,1013.16,712.57
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,1025.9,721.44
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,1034.35,728.53
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,1039.51,733.64
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,1038.83,733.86
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,1034.81,732.16
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,1024.53,727.31
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,1011.03,720.51
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,993.32,712.46
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,972.53,702.37
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,946.15,687.18
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,917.12,670.15
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,883.97,650.7
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,848.48,629.5
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,809.1,604.56
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,767.85,578.04
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,723.81,550.02
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,676.53,518.75
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,627.05,483.82
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,576.64,447.09
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,521.82,405.59
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,467.65,363.25
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,411.53,318.05
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,356.83,272.5
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,298.56,223.06
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,244.58,176.24
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,189.36,128.93
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,139.89,87.55
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,91.83,51.49
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,53.09,27.07
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,21.59,11.73
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,12.49,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,14.82,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,27.43,17.4
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,49.18,34.0
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,74.57,54.33
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,103.28,78.39
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,134.11,104.49
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,166.57,131.89
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,201.14,160.84
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,266.31,213.38
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,345.63,277.49
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,421.48,338.28
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,511.15,409.06
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,586.55,467.33
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,666.57,527.48
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,717.67,563.52
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,767.81,596.79
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,813.4,626.79
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,857.14,655.02
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,893.69,676.98
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,927.06,696.52
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,959.02,716.71
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,988.21,734.98
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,965.97,717.88
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,925.65,685.97
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,1000.88,738.63
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,1066.47,779.51
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,1075.73,783.0
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,1081.53,784.98
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,1011.96,739.68
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,928.76,679.14
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,867.11,636.32
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,800.07,589.25
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,920.47,682.42
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,1014.19,746.14
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,986.5,728.75
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,955.96,710.53
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,921.27,690.66
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,884.12,668.77
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,840.71,640.91
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,795.77,611.58
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,748.0,581.7
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,699.08,550.26
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,597.68,473.71
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,505.32,402.35
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,455.46,364.06
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,406.85,325.48
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,358.28,285.94
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,310.38,245.73
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,261.77,204.15
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,216.79,165.15
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,170.3,124.91
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,127.71,88.57
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,86.99,56.11
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,52.11,31.03
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,27.33,16.93
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,17.88,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,11.21,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,24.02,14.79
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,57.36,29.53
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,102.54,59.67
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,150.16,98.2
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,204.86,145.75
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,260.06,195.63
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,318.78,248.38
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,375.61,298.9
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,434.83,349.89
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,491.64,397.4
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,549.43,444.02
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,603.38,487.03
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,657.44,528.88
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,707.5,564.74
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,756.39,597.53
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,723.7,569.96
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,665.44,520.72
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,674.55,525.09
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,683.85,528.87
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,573.22,444.25
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,453.85,351.2
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,547.27,422.76
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,636.78,488.99
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,635.69,487.11
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,633.65,485.14
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,750.77,573.53
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,867.02,657.98
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,974.53,740.15
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,1066.76,801.6
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,1054.34,793.1
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,1038.67,783.46
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,1021.07,774.04
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,1000.3,762.45
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,973.64,745.38
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,944.15,726.31
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,909.66,703.36
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,872.75,678.6
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,832.11,650.99
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,789.62,621.81
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,742.3,589.68
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,695.18,557.06
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,642.72,516.84
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,589.96,475.44
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,402.4,326.03
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,246.12,198.55
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,216.38,174.89
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,187.36,151.21
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,235.68,186.08
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,250.03,187.14
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,194.21,137.57
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,144.75,94.97
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,96.21,57.23
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,57.19,31.4
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,24.27,14.65
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,14.9,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,9.34,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,24.14,15.01
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,41.44,29.72
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,59.01,45.28
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,78.65,62.27
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,99.05,79.73
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,120.46,97.63
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,142.65,115.96
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,129.15,104.55
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,114.05,91.63
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,121.4,97.32
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,128.75,102.91
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,214.72,173.59
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,302.88,244.14
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,343.17,275.47
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,384.71,307.62
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,304.06,243.09
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,217.58,173.12
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,283.06,225.42
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,354.38,280.89
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,355.36,280.85
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,350.68,276.78
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,482.27,379.17
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,617.26,479.89
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,395.99,312.35
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,165.73,130.06
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,320.48,253.19
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,474.13,369.25
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,316.08,248.11
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,156.95,122.62
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,383.95,303.8
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,615.2,476.62
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,616.42,476.7
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,616.61,477.66
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,700.81,544.91
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,776.17,603.85
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,695.76,543.27
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,624.39,489.35
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,550.99,434.43
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,485.72,384.62
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,471.15,375.12
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,454.38,363.42
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,464.69,373.04
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,463.11,372.57
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,391.26,315.87
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,325.31,263.36
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,272.88,220.91
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,224.9,181.68
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,192.41,154.8
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,161.31,128.68
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,163.19,122.56
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,144.3,96.53
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,96.58,59.14
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,57.38,32.49
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,25.1,15.57
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,14.86,0.0
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,9.34,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,13.55,0.0
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,28.55,18.88
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,60.92,34.49
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,103.41,63.39
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,148.49,99.69
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,200.79,144.7
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,169.33,130.85
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,105.04,84.17
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,130.12,104.83
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,155.69,125.41
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,193.99,156.12
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,235.42,188.84
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,246.05,196.65
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,253.89,202.26
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,383.65,305.37
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,521.95,410.52
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,521.5,407.75
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,520.82,405.55
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,566.38,438.65
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,613.17,471.84
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,467.97,362.68
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,306.42,237.77
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,288.64,224.63
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,270.74,210.79
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,422.04,327.5
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,570.87,437.23
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,622.18,474.46
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,666.65,507.13
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,715.42,543.87
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,769.27,583.64
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,661.3,504.57
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,554.24,424.95
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,629.6,483.58
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,700.9,537.17
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,614.85,473.35
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,537.02,415.19
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,515.21,399.98
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,493.13,384.17
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,528.24,413.6
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,561.13,440.56
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,400.89,317.72
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,249.4,197.68
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,324.2,259.76
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,384.8,308.56
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,374.13,301.18
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,355.57,287.0
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,310.94,250.44
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,267.85,214.58
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,227.9,181.09
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,190.28,149.13
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,152.51,116.51
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,116.81,85.82
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,82.94,58.2
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,53.01,35.05
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,30.72,20.36
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,17.22,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,13.11,0.0
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,27.97,18.4
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,59.52,33.29
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,101.35,61.8
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,145.97,97.53
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,197.62,141.47
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,248.92,186.26
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,304.78,234.24
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,359.24,280.57
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,416.43,327.53
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,471.62,371.58
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,527.27,414.4
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,579.89,453.94
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,632.7,492.42
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,681.82,527.1
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,730.08,559.07
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,774.04,588.25
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,813.96,614.43
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,853.32,639.55
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,890.81,663.19
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,922.72,684.28
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,952.07,703.74
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,975.0,719.04
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,994.91,732.5
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,1011.19,743.03
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,1024.33,751.66
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,1031.29,757.1
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,1034.97,760.58
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,1034.39,762.85
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,1030.56,763.1
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,1018.6,756.67
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,1003.62,748.33
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,986.54,738.1
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,966.51,725.92
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,941.59,710.45
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,913.89,693.05
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,881.61,673.3
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,850.26,654.04
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,699.14,544.48
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,561.41,437.45
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,542.15,425.18
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,519.95,409.68
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,428.6,339.15
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,348.74,276.57
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,425.19,340.6
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,467.58,373.75
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,411.64,326.7
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,357.35,280.23
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,300.74,231.36
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,247.79,184.72
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,193.95,137.35
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,145.41,95.54
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,98.12,58.67
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,59.63,32.79
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,25.64,16.02
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,14.77,0.0
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,9.34,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
