Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,13.49,0.4
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,29.08,19.31
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,61.23,34.52
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,103.24,63.3
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,147.78,98.96
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,199.42,142.93
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,221.43,169.87
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,224.89,178.41
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,255.05,203.91
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,283.67,227.03
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,319.85,255.33
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,356.4,283.17
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,411.59,325.77
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,468.32,368.77
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,497.5,388.74
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,524.96,407.14
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,516.54,398.9
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,507.06,389.88
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,473.21,362.99
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,440.28,336.65
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,440.82,336.76
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,440.77,336.25
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,576.43,436.97
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,715.84,535.29
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,612.5,459.15
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,505.31,380.21
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,484.7,365.86
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,463.69,350.58
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,428.6,325.07
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,393.39,299.29
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,411.73,313.46
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,429.8,327.15
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,493.21,375.82
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,555.12,422.61
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,588.79,448.57
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,613.98,468.54
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,606.53,465.18
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,597.16,460.59
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,541.73,419.91
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,488.48,380.49
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,490.2,384.01
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,490.59,385.89
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,460.75,364.12
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,429.3,340.77
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,408.67,326.09
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,384.61,307.65
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,270.97,217.1
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,175.51,140.75
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,151.48,121.54
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,128.18,102.5
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,105.27,83.39
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,83.16,64.78
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,62.96,47.7
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,43.72,31.23
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,28.19,18.37
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,12.54,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,13.47,0.99
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,29.35,19.6
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,60.81,33.92
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,102.29,62.25
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,146.92,98.09
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,198.47,142.05
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,177.37,136.58
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,124.13,99.35
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,137.28,109.86
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,150.48,120.08
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,144.61,114.63
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,138.42,109.0
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,164.41,129.46
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,190.81,149.83
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,226.18,176.98
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,262.16,204.07
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,268.71,208.1
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,275.12,212.15
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,309.18,237.24
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,348.31,265.56
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,558.02,423.99
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,772.29,574.92
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,817.25,602.33
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,861.76,630.87
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,666.27,494.32
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,456.72,341.31
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,765.38,576.39
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,1047.56,763.36
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,1047.53,760.64
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,1044.06,759.22
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,1031.94,753.63
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,1016.67,746.0
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,999.47,735.97
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,979.15,723.91
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,954.84,709.69
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,927.63,693.43
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,895.05,672.99
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,860.03,650.74
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,820.62,625.23
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,779.28,598.09
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,734.03,568.62
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,687.52,537.76
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,636.58,500.51
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,585.79,461.98
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,531.36,420.26
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,477.5,377.59
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,420.23,330.26
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,365.04,283.33
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,307.37,234.3
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,253.94,187.66
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,198.45,139.48
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,149.1,97.44
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,101.32,60.05
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,62.25,33.72
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,27.71,17.87
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,16.35,2.31
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,14.26,1.96
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,31.09,21.27
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,62.21,35.67
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,104.13,64.21
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,148.62,99.2
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,200.32,142.12
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,251.37,185.99
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,306.99,233.21
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,361.11,278.5
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,418.07,324.71
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,472.35,367.51
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,528.32,410.14
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,581.08,448.56
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,634.15,485.89
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,683.13,519.15
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,731.48,549.85
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,776.24,576.98
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,816.98,601.01
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,856.75,622.86
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,891.34,640.98
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,919.39,656.23
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,948.64,672.15
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,973.33,684.89
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,995.25,695.95
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,1011.86,708.67
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,1025.39,719.73
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,1033.79,726.34
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,1039.01,731.02
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,1038.0,733.28
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,1033.76,733.54
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,1028.23,732.3
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,1019.3,728.71
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,1001.87,721.06
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,981.38,711.42
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,955.21,697.17
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,926.36,680.93
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,893.56,660.87
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,858.45,639.09
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,819.08,614.57
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,780.09,589.93
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,733.91,560.63
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,686.66,529.61
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,636.29,494.06
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,585.52,457.08
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,530.82,415.59
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,476.82,373.34
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,420.35,327.35
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,366.21,281.92
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,309.18,234.12
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,255.67,188.16
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,201.37,141.38
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,152.55,100.02
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,104.34,62.69
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,64.91,36.07
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,29.57,19.44
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,17.14,3.57
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,10.81,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,13.84,2.1
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,30.57,17.81
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,62.75,35.19
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,105.27,64.05
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,150.37,100.06
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,202.48,144.27
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,254.5,189.58
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,311.53,238.79
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,366.31,285.98
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,424.51,334.64
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,480.01,379.17
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,537.16,423.42
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,590.47,463.77
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,643.94,502.9
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,693.28,537.97
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,742.91,570.62
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,787.28,598.3
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,830.11,624.34
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,870.66,648.27
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,909.39,670.47
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,941.42,689.16
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,970.76,705.91
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,996.29,718.61
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,1018.83,729.22
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,1035.81,737.64
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,1049.52,744.01
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,1057.37,746.17
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,1061.82,746.37
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,1061.84,745.44
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,1058.43,742.58
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,1047.26,734.61
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,1032.89,724.88
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,1015.16,714.65
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,994.31,702.57
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,968.2,688.04
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,939.34,671.72
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,906.39,653.92
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,871.02,634.28
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,829.68,609.17
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,786.77,582.65
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,742.46,555.83
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,694.93,526.03
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,642.38,489.05
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,590.02,451.14
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,535.42,411.07
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,481.57,370.19
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,422.9,323.7
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,367.36,278.36
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,310.22,231.49
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,256.72,186.54
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,202.09,140.66
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,153.52,100.5
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,105.77,64.1
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,65.95,37.17
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,31.51,18.0
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,17.93,4.66
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,14.22,2.63
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,31.56,18.37
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,64.3,36.51
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,106.43,65.48
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,151.02,100.98
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,202.59,144.54
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,254.32,189.8
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,310.62,238.67
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,364.71,285.06
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,421.59,332.39
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,476.24,375.88
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,532.62,419.03
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,568.62,445.37
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,599.65,466.86
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,595.72,459.53
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,575.27,439.59
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,695.99,529.41
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,825.93,617.19
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,861.05,635.94
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,896.62,655.51
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,928.72,671.65
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,958.34,685.68
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,937.77,668.78
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,899.25,635.93
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,971.42,686.54
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,1034.18,723.62
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,1041.7,726.64
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,1046.0,728.57
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,1045.54,729.19
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,1041.84,728.0
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,1030.97,723.42
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,1017.03,717.01
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,1000.03,707.89
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,980.05,696.94
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,955.27,683.62
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,927.77,668.41
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,898.3,652.44
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,862.53,632.11
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,822.47,607.44
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,780.68,581.27
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,734.42,552.33
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,687.18,521.32
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,636.26,485.4
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,585.12,448.3
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,530.66,408.02
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,477.19,367.23
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,420.87,322.53
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,366.51,278.11
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,309.43,231.37
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,256.07,186.63
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,202.54,141.51
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,154.46,101.53
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,106.91,65.19
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,67.19,38.17
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,32.8,18.87
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,18.72,5.86
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,7.86,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,17.49,4.94
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,31.9,18.48
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,64.86,36.14
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,107.66,65.11
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,152.77,100.76
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,204.89,144.34
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,257.05,189.33
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,313.73,237.53
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,368.76,283.35
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,426.45,329.54
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,482.09,371.64
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,538.26,412.07
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,591.33,449.12
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,644.51,484.58
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,693.6,514.72
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,741.84,541.6
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,784.33,566.25
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,827.07,590.68
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,866.32,613.34
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,903.54,634.58
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,934.93,654.42
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,963.69,672.84
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,987.79,687.2
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,1008.93,699.85
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,1025.01,710.92
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,1037.91,720.22
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,1045.58,726.48
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,1049.97,730.88
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,1050.05,732.77
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,1046.81,732.73
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,1034.9,726.0
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,1019.92,717.47
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,1002.28,709.34
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,981.65,699.3
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,957.09,686.02
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,929.72,670.79
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,897.17,651.48
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,862.33,630.49
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,823.05,606.32
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,784.14,582.1
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,738.54,553.66
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,691.82,523.55
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,640.78,487.61
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,589.4,450.39
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,535.38,410.7
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,481.5,369.79
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,424.79,325.39
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,369.94,280.99
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,312.94,234.14
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,259.51,189.09
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,205.02,143.0
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,156.18,102.24
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,107.87,65.06
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,68.14,38.05
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,33.04,18.64
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,19.51,6.89
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,12.29,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,8.85,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,17.06,5.0
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,31.0,17.41
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,64.28,34.46
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,108.07,64.01
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,153.67,100.34
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,205.95,144.59
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,258.39,190.07
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,315.2,238.63
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,370.88,285.78
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,428.02,332.61
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,483.08,375.78
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,539.27,418.09
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,592.51,456.9
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,645.79,494.19
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,693.74,525.42
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,741.56,553.94
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,786.15,580.02
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,829.17,604.31
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,868.61,626.34
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,906.12,646.72
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,938.18,664.6
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,967.54,680.66
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,991.19,691.73
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,1011.78,700.89
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,1028.22,711.05
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,1041.4,719.41
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,1049.28,724.34
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,1053.79,727.36
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,1053.41,729.87
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,1049.64,730.33
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,1039.12,726.62
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,1025.41,720.88
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,1007.92,712.01
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,987.34,701.16
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,921.87,662.15
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,851.39,615.77
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,867.84,633.43
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,866.75,635.56
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,826.78,610.69
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,784.94,584.48
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,740.08,556.57
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,693.96,527.24
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,644.43,492.33
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,593.23,454.92
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,539.34,414.77
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,485.95,373.73
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,417.85,320.5
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,353.8,269.1
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,299.79,224.66
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,250.85,183.61
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,199.62,140.11
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,152.91,100.9
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,106.93,65.08
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,67.4,37.53
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,33.07,18.35
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,18.63,6.77
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,8.85,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,17.46,5.47
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,32.01,18.06
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,65.01,34.92
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,108.53,64.07
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,154.49,100.29
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,207.26,144.28
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,259.66,189.33
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,316.51,237.47
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,372.98,284.36
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,430.99,330.84
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,486.29,372.92
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,542.86,414.07
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,596.53,451.68
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,650.28,487.64
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,699.26,517.51
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,748.28,544.53
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,793.18,569.82
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,836.48,593.53
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,876.79,614.57
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,915.12,633.98
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,947.32,654.01
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,976.83,672.6
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,1002.09,688.5
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,1024.31,702.63
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,1040.93,714.84
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,1054.26,725.17
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,1063.25,731.48
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,1068.84,735.76
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,1068.49,737.15
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,1064.71,736.59
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,1057.46,734.71
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,1046.76,730.69
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,1029.33,721.19
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,1008.67,709.78
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,983.53,696.12
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,955.47,680.49
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,922.31,661.8
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,886.61,641.31
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,846.54,616.87
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,804.48,590.8
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,758.68,562.3
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,711.5,532.41
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,660.07,497.01
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,608.09,459.49
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,553.78,419.81
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,499.39,378.78
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,441.71,333.29
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,385.63,287.72
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,327.3,240.23
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,270.97,193.15
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,214.78,146.1
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,163.65,103.62
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,112.78,64.42
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,70.04,35.59
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,32.42,16.46
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,18.77,7.23
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,11.8,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,18.68,6.52
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,32.59,18.19
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,67.85,36.03
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,113.35,66.93
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,160.9,104.88
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,215.18,150.89
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,268.93,198.03
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,327.85,249.01
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,384.63,297.38
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,443.85,346.2
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,500.21,390.73
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,557.61,434.37
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,612.26,475.31
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,666.08,514.4
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,716.49,549.53
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,765.94,581.63
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,811.74,610.7
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,855.89,638.25
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,896.48,663.07
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,935.02,686.28
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,967.41,706.15
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,997.03,724.18
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,1021.83,738.2
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,1043.48,750.24
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,1060.41,760.82
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,1073.99,769.42
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,1082.67,775.06
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,1087.87,778.67
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,1087.56,778.97
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,1083.76,777.22
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,1071.15,770.03
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,1055.32,760.93
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,1038.11,750.53
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,1017.72,738.15
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,991.43,722.0
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,962.3,704.02
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,929.11,683.3
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,893.44,660.86
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,853.37,635.28
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,811.35,608.15
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,764.87,578.5
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,718.47,548.46
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,667.04,511.66
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,615.02,473.35
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,559.05,431.71
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,503.64,389.16
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,445.75,343.38
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,389.39,297.3
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,329.76,247.41
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,274.31,199.86
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,218.07,151.75
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,166.91,108.46
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,116.27,68.96
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,73.96,39.9
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,35.96,19.5
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,20.22,8.77
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,10.81,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,18.95,7.0
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,33.64,19.1
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,68.56,36.6
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,113.9,67.19
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,161.55,105.19
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,215.89,151.11
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,270.12,198.4
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,329.48,249.36
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,385.65,296.32
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,444.2,343.45
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,500.34,387.24
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,557.46,430.09
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,561.84,431.77
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,548.04,419.26
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,650.74,494.17
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,763.26,570.07
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,809.09,596.7
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,853.25,622.3
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,890.79,643.78
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,925.72,663.37
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,957.52,679.21
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,986.61,692.99
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,1011.39,704.77
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,1033.14,714.63
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,1049.31,720.05
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,1062.19,723.46
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,1070.22,723.99
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,1074.86,722.61
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,1074.59,721.15
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,1070.9,717.92
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,1063.74,712.86
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,1053.11,705.97
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,1035.28,698.65
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,1014.24,689.48
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,988.7,678.54
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,960.24,665.45
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,926.74,647.97
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,890.75,628.56
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,850.4,605.96
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,808.11,581.6
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,762.11,554.82
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,714.78,526.51
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,663.55,492.5
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,612.28,456.68
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,557.21,417.54
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,502.52,377.26
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,444.52,333.28
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,388.12,288.84
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,329.96,241.87
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,273.74,195.22
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,217.78,148.57
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,166.81,106.29
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,115.96,67.03
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,73.17,37.9
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,34.9,17.84
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,19.53,8.44
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
