Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,17.82,6.25
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,30.88,16.46
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,65.66,33.52
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,110.35,63.45
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,157.65,101.01
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,211.31,146.27
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,265.34,192.94
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,322.1,241.36
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,377.6,287.71
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,435.38,334.19
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,491.14,377.44
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,548.01,419.73
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,600.9,457.86
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,653.78,494.38
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,703.55,525.91
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,752.47,554.37
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,797.31,579.24
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,840.44,601.91
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,880.62,621.13
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,918.85,638.24
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,951.15,654.56
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,980.69,668.93
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,1005.0,679.71
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,1026.17,688.59
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,1042.57,700.75
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,1055.65,711.09
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,1062.83,718.05
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,1066.57,723.02
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,1066.85,725.94
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,1063.67,726.79
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,1051.25,722.06
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,1035.64,715.35
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,1018.65,706.34
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,998.52,695.41
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,973.45,682.02
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,945.53,666.72
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,912.64,647.09
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,877.31,625.82
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,838.3,602.44
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,797.26,577.44
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,694.9,510.05
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,599.49,442.5
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,571.93,424.87
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,540.88,403.53
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,477.81,357.87
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,421.15,316.05
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,393.29,294.79
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,355.21,263.91
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,314.75,229.91
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,271.92,192.68
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,216.06,146.42
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,165.36,104.75
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,115.84,66.77
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,74.16,38.52
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,36.2,18.54
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,20.41,9.24
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,7.86,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,21.35,8.63
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,34.74,21.49
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,60.77,39.9
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,90.58,62.41
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,123.16,88.54
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,158.19,117.11
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,193.6,146.07
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,231.02,176.35
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,266.08,204.68
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,300.49,231.65
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,331.22,254.52
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,361.78,276.44
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,336.26,255.92
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,300.51,227.45
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,385.72,290.15
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,473.93,351.94
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,402.27,298.52
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,320.22,237.67
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,418.96,309.49
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,525.71,382.89
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,504.21,366.73
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,485.63,353.57
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,543.76,394.55
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,608.69,438.74
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,544.85,393.94
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,485.24,352.19
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,489.42,355.89
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,493.31,358.94
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,618.49,448.2
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,742.16,532.52
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,775.89,556.53
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,807.11,579.64
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,690.63,498.9
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,571.93,415.41
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,440.73,323.7
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,313.39,231.5
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,413.98,306.6
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,511.22,376.18
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,597.06,441.37
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,668.98,495.29
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,660.26,491.0
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,645.6,482.78
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,552.97,415.53
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,470.49,354.79
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,485.68,368.72
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,481.25,365.87
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,426.65,323.56
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,373.47,281.21
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,317.35,235.8
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,264.52,191.87
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,211.44,147.18
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,162.92,106.58
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,114.61,69.13
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,74.16,41.06
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,37.65,20.4
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,20.1,9.42
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,9.83,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,17.85,6.68
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,32.53,18.25
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,66.67,35.77
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,110.46,65.57
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,156.62,102.4
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,209.22,146.82
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,261.47,191.99
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,317.76,239.87
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,348.27,268.36
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,364.21,282.95
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,412.46,319.83
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,462.67,356.65
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,550.06,421.87
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,649.03,493.24
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,697.54,524.53
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,746.05,553.56
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,790.65,581.67
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,833.7,608.45
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,873.78,633.67
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,912.1,657.57
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,944.38,678.15
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,973.97,697.07
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,998.8,711.62
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,1020.61,724.3
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,1036.82,734.34
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,1049.76,742.5
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,1057.88,748.43
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,1062.62,752.4
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,1062.97,752.56
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,1059.92,750.76
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,1048.64,742.51
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,1034.19,732.48
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,1017.44,722.58
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,997.57,710.79
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,973.17,696.18
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,945.84,679.73
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,913.66,660.11
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,879.02,638.81
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,840.58,615.26
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,800.06,590.04
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,754.57,561.89
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,707.82,532.38
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,658.75,498.24
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,607.8,461.35
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,552.79,421.3
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,498.24,380.22
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,441.86,336.35
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,386.92,292.11
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,329.68,245.23
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,274.3,198.66
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,218.6,151.34
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,167.84,108.53
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,117.83,69.34
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,75.54,39.9
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,37.32,19.11
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,20.2,9.69
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,12.78,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,9.83,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,17.34,6.29
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,31.14,17.16
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,63.33,33.86
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,104.68,61.94
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,148.39,96.46
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,198.37,138.21
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,248.27,181.12
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,302.24,226.87
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,326.06,250.32
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,331.87,256.93
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,416.79,321.9
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,518.98,398.07
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,570.37,435.35
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,621.95,472.07
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,670.36,505.55
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,716.72,535.17
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,760.24,563.44
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,802.34,590.5
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,840.62,614.26
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,876.92,636.55
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,908.8,657.13
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,938.19,676.13
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,962.98,690.88
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,984.96,703.87
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,1001.56,714.9
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,1015.07,724.11
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,1023.91,729.66
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,1029.54,733.25
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,1029.41,735.64
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,1026.03,736.1
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,1016.95,732.05
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,1004.72,726.0
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,988.38,716.43
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,969.04,704.96
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,944.5,690.48
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,917.29,674.16
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,885.62,655.7
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,851.63,635.46
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,812.32,610.37
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,771.38,583.82
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,729.26,556.75
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,684.03,527.01
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,634.27,491.81
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,584.34,455.3
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,531.86,415.66
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,479.92,375.21
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,424.77,331.04
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,371.89,287.32
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,316.28,240.33
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,263.81,195.0
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,210.94,149.33
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,162.71,108.02
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,115.17,70.1
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,75.19,41.67
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,38.75,20.83
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,20.86,10.42
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,13.27,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,10.81,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,18.6,7.4
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,32.93,19.04
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,65.08,35.97
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,107.35,64.95
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,152.25,101.07
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,203.66,144.9
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,255.02,190.13
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,310.77,238.76
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,278.7,220.14
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,210.77,167.61
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,305.25,242.61
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,415.08,327.46
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,517.32,406.95
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,635.62,496.51
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,573.39,444.13
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,477.2,365.77
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,640.18,492.38
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,817.36,617.67
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,738.72,556.57
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,631.29,471.59
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,671.24,500.71
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,711.69,528.87
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,858.29,637.65
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,1000.48,731.07
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,1017.74,741.36
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,1031.89,750.96
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,995.55,727.96
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,943.98,689.08
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,1001.04,733.53
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,1044.12,761.56
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,1037.89,757.77
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,1028.29,752.34
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,1012.06,742.27
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,992.69,730.24
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,968.87,715.71
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,942.16,699.25
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,910.0,680.03
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,875.38,658.99
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,836.22,633.64
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,795.24,606.76
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,750.77,577.98
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,704.98,547.77
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,509.57,398.72
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,337.83,262.65
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,361.53,283.71
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,374.24,294.52
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,390.66,306.51
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,385.12,298.26
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,252.09,194.11
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,154.78,120.89
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,128.74,99.88
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,103.87,79.52
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,80.49,60.46
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,58.59,42.52
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,39.57,26.73
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,23.03,12.41
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,10.81,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,21.34,9.4
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,35.33,22.25
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,62.91,41.04
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,94.6,65.24
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,129.49,94.4
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,167.0,126.67
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,204.3,158.92
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,243.46,192.44
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,199.42,159.41
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,138.0,109.52
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,269.89,217.07
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,420.33,336.32
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,409.11,325.2
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,384.54,303.38
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,460.97,362.67
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,547.25,427.75
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,644.51,502.5
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,749.96,581.5
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,774.48,595.78
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,796.39,608.46
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,836.92,636.77
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,876.88,664.25
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,942.85,711.09
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,1002.38,749.17
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,984.29,737.47
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,950.11,711.19
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,944.82,706.78
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,936.87,700.38
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,936.17,699.96
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,933.33,698.11
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,902.1,676.17
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,869.43,653.35
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,791.42,598.09
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,719.37,546.12
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,837.56,640.89
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,930.65,708.62
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,866.93,664.19
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,800.52,615.73
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,750.49,580.56
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,701.68,545.6
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,674.91,528.61
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,642.77,507.02
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,628.43,498.16
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,604.2,480.84
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,509.78,406.87
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,427.22,341.25
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,407.16,324.21
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,374.32,294.59
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,309.35,239.75
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,253.76,192.4
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,204.46,149.27
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,159.79,110.74
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,114.98,74.05
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,76.04,44.97
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,41.37,23.69
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,22.43,12.22
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,11.29,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,11.8,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,19.01,7.87
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,33.21,19.13
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,66.49,36.16
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,109.52,65.56
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,101.9,70.6
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,68.45,52.78
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,81.46,63.6
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,94.51,74.2
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,110.47,87.03
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,126.48,99.68
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,208.94,166.08
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,296.16,234.44
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,287.25,225.9
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,275.22,215.08
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,281.11,218.62
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,283.83,219.64
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,450.11,347.8
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,625.77,475.27
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,761.3,574.67
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,901.58,667.25
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,747.34,556.43
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,557.17,412.27
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,784.01,582.34
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,1007.7,728.69
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,1024.2,737.4
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,1037.54,746.6
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,1046.15,753.56
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,1051.47,758.52
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,1051.48,759.6
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,1048.19,758.71
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,1042.5,756.88
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,1033.36,752.84
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,1016.65,743.44
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,996.79,732.03
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,972.8,717.85
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,945.83,701.62
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,913.94,682.95
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,879.53,662.36
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,841.03,637.44
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,800.47,610.84
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,755.45,581.88
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,709.06,551.43
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,659.38,516.07
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,609.03,478.11
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,556.09,437.84
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,502.97,396.15
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,446.55,350.56
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,391.49,304.58
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,334.7,255.96
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,280.64,208.5
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,223.87,158.75
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,172.71,114.12
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,122.45,73.09
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,79.31,41.79
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,40.1,19.86
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,20.83,10.95
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,10.17,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,10.81,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,16.82,6.28
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,29.88,15.91
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,64.9,33.29
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,108.48,63.32
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,154.52,100.65
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,206.64,145.67
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,251.85,187.79
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,296.28,228.58
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,337.57,266.01
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,370.02,294.24
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,403.5,321.46
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,431.17,342.71
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,487.28,386.18
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,548.35,432.42
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,578.5,452.84
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,604.28,469.54
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,634.77,490.75
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,663.11,510.03
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,666.03,508.91
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,667.98,507.04
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,713.78,540.42
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,765.11,576.91
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,766.71,575.15
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,769.95,574.78
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,804.6,600.02
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,843.52,627.71
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,874.81,647.98
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,904.54,667.09
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,907.39,668.91
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,908.25,669.67
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,904.11,667.37
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,897.89,663.78
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,894.02,662.28
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,887.38,658.92
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,885.08,660.01
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,879.11,658.51
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,887.33,666.05
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,881.37,662.54
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,844.19,638.13
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,804.76,612.21
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,760.19,583.28
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,715.68,554.01
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,665.89,518.04
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,615.3,480.27
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,560.63,439.08
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,506.42,396.96
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,450.29,351.47
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,395.51,305.74
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,336.83,256.32
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,282.07,209.0
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,226.26,160.71
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,175.2,116.78
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,124.92,76.41
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,82.29,45.67
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,43.51,23.4
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,23.69,13.43
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,11.67,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,12.54,3.26
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,21.23,11.94
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,33.32,22.55
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,45.41,33.02
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,58.78,44.48
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,72.22,55.79
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,86.67,67.72
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,101.17,79.47
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,168.9,134.29
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,242.06,192.63
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,277.49,220.15
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,315.76,249.51
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,380.16,299.27
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,452.94,354.37
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,506.45,392.94
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,562.98,432.87
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,627.09,478.84
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,692.73,524.77
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,770.98,578.57
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,853.73,633.47
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,864.5,634.77
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,869.51,632.62
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,948.28,684.64
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,1021.6,727.0
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,1038.93,734.33
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,1053.05,740.12
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,1062.39,742.26
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,1068.38,742.4
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,1069.0,740.81
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,1066.24,737.29
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,1060.54,732.11
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,1051.41,724.96
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,1035.04,716.77
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,1015.44,706.72
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,991.35,693.91
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,964.32,679.24
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,932.14,662.03
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,897.4,642.87
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,858.22,621.07
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,817.0,597.31
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,771.97,570.09
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,725.48,541.41
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,674.47,507.39
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,623.41,471.25
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,568.88,431.82
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,514.59,391.26
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,456.83,346.26
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,400.62,301.05
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,342.72,254.06
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,286.49,207.15
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,230.25,159.6
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,178.67,116.11
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,127.57,75.8
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,83.82,44.72
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,43.6,22.13
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,22.62,12.42
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,11.0,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,11.8,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,18.26,7.3
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,31.45,17.37
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,66.6,34.5
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,110.98,64.4
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,157.54,101.48
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,210.25,146.02
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,264.27,192.96
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,320.83,241.49
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,375.72,287.6
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,432.79,333.77
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,487.55,376.8
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,543.19,418.86
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,596.54,457.27
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,649.21,493.67
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,697.94,526.27
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,745.66,555.75
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,789.57,582.86
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,831.85,608.55
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,871.16,632.02
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,908.44,653.95
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,940.45,673.26
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,969.79,690.86
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,993.51,704.94
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,1014.14,717.14
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,1030.58,728.23
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,1043.78,737.43
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,1052.2,744.56
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,1057.25,749.67
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,1056.9,750.78
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,1053.2,749.92
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,1042.25,743.74
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,1028.14,735.58
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,1012.27,728.06
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,993.29,718.55
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,968.01,704.02
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,939.95,687.59
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,907.89,667.95
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,873.43,646.57
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,835.51,622.65
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,795.65,597.15
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,750.82,568.72
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,704.71,538.92
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,655.95,505.38
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,605.44,468.92
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,552.1,429.2
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,499.17,388.5
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,443.58,343.77
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,389.43,298.92
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,332.21,251.05
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,278.78,205.17
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,224.05,158.1
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,173.79,115.04
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,124.19,75.23
