Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,81.76,44.55
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,43.24,22.31
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,22.53,12.5
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,10.96,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,11.8,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,18.74,7.69
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,31.77,18.2
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,64.93,34.79
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,108.06,64.12
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,154.07,101.23
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,206.34,146.0
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,196.54,150.22
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,154.28,122.75
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,202.19,161.03
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,255.87,203.31
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,380.54,301.83
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,537.09,422.35
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,497.58,389.01
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,424.64,329.44
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,572.34,443.86
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,740.13,563.74
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,785.44,591.25
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,829.24,618.61
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,869.61,643.33
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,908.08,666.55
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,940.57,688.23
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,970.42,708.25
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,995.14,723.58
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,1016.81,736.98
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,1034.82,749.5
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,1049.61,760.06
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,1057.61,764.88
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,1062.23,767.64
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,1062.94,769.01
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,1060.27,768.33
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,1051.28,764.12
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,1039.03,757.84
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,1022.53,748.41
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,1002.9,736.95
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,978.01,721.99
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,950.39,705.14
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,918.1,686.07
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,883.38,665.15
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,845.52,641.78
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,805.45,616.53
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,760.51,587.22
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,714.25,556.5
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,666.01,522.02
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,616.43,484.7
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,563.31,444.24
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,509.98,402.34
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,444.49,349.15
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,381.77,296.85
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,333.82,255.58
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,287.01,214.01
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,229.08,163.52
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,177.82,119.13
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,127.49,77.88
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,84.29,46.07
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,44.61,23.14
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,23.45,13.43
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,11.38,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,11.8,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,18.27,7.36
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,30.92,17.47
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,64.59,33.41
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,109.01,63.12
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,155.97,101.23
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,210.22,148.16
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,262.77,195.13
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,319.89,245.76
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,355.34,279.56
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,382.24,304.17
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,440.92,351.97
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,505.11,402.79
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,573.74,456.79
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,647.35,513.25
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,615.96,483.62
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,552.76,429.71
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,635.46,492.67
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,722.7,556.52
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,731.59,558.7
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,735.62,557.96
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,846.22,640.45
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,957.44,712.83
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,983.28,727.91
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,1006.34,742.1
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,1023.13,752.9
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,1036.73,761.79
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,1045.59,767.75
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,1051.16,771.73
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,986.79,730.3
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,909.19,672.15
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,920.49,682.93
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,929.06,691.03
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,900.96,672.65
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,871.53,653.49
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,872.22,656.31
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,868.81,656.0
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,884.69,670.24
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,884.14,670.66
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,846.77,646.22
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,807.14,620.25
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,763.23,590.91
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,717.83,560.12
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,643.05,505.57
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,573.08,452.09
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,515.75,408.68
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,460.46,365.52
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,417.68,330.4
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,371.66,291.17
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,300.56,232.75
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,241.39,184.42
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,196.95,146.25
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,155.84,111.01
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,124.98,80.8
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,84.99,45.6
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,44.55,22.5
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,23.38,13.6
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,11.34,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,11.8,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,21.34,9.47
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,32.51,19.95
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,62.51,38.31
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,98.98,64.85
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,138.3,97.3
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,181.45,134.47
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,224.36,171.99
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,270.86,212.46
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,323.08,256.86
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,382.31,306.36
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,386.66,310.81
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,370.74,297.02
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,421.14,336.94
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,472.48,376.85
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,502.31,398.19
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,530.5,417.92
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,591.71,465.1
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,660.93,517.34
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,572.24,445.97
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,466.6,361.04
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,714.72,559.0
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,964.37,737.99
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,990.25,753.78
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,1013.25,769.35
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,1030.86,781.0
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,1045.24,790.76
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,1055.78,796.99
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,1062.98,801.07
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,964.17,733.46
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,852.16,646.81
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,952.15,727.27
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,1035.3,784.57
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,962.11,735.46
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,881.75,675.45
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,864.85,665.25
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,845.33,652.74
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,817.23,633.48
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,786.95,612.54
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,760.01,594.6
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,729.22,573.55
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,732.69,580.78
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,721.11,574.33
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,672.65,538.94
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,623.05,500.28
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,568.99,457.88
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,515.02,414.36
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,371.89,298.52
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,260.38,208.49
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,290.44,229.03
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,289.8,219.13
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,233.79,168.75
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,182.13,122.62
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,130.91,79.57
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,84.87,44.82
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,43.55,20.79
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,20.45,11.37
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,9.95,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.88,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,21.14,9.25
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,35.14,25.04
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,54.89,39.92
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,76.8,57.99
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,101.49,78.87
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,127.54,100.9
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,153.99,123.02
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,181.3,145.52
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,166.07,133.33
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,145.56,116.23
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,147.34,117.13
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,148.96,117.81
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,194.27,153.78
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,240.7,189.74
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,245.34,192.43
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,249.74,195.11
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,356.69,277.54
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,469.2,360.66
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,361.64,278.55
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,251.13,193.14
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,387.15,297.55
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,523.01,397.01
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,497.79,376.48
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,471.35,356.06
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,655.42,494.29
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,836.92,623.26
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,843.81,626.83
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,849.05,630.93
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,711.39,531.47
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,566.41,423.96
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,540.92,406.66
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,515.27,388.38
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,503.37,380.23
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,491.25,371.83
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,297.45,227.97
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,105.78,78.98
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,232.26,179.37
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,362.72,279.88
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,244.23,188.89
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,131.91,100.71
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,254.48,199.32
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,372.12,291.37
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,339.36,266.15
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,307.26,241.74
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,327.84,259.78
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,339.37,269.86
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,255.67,203.22
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,180.26,143.0
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,250.71,196.4
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,283.74,212.86
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,229.01,164.07
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,178.33,119.26
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,127.09,76.59
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,83.66,44.12
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,43.45,20.63
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,20.4,11.21
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,9.92,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,21.12,9.02
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,35.09,24.74
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,54.15,39.1
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,75.05,56.37
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,98.11,75.7
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,122.25,95.87
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,147.35,116.74
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,173.04,137.8
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,161.01,128.37
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,144.59,114.84
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,166.89,132.43
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,189.71,150.15
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,145.56,113.93
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,100.69,77.12
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,192.7,150.86
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,288.95,225.42
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,192.52,149.47
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,97.88,73.8
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,133.1,101.84
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,168.6,129.56
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,148.48,113.41
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,128.23,97.21
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,186.29,142.76
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,244.82,187.73
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,360.44,275.74
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,473.58,359.35
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,481.3,364.51
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,488.78,369.98
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,609.38,460.43
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,722.88,542.9
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,597.56,451.02
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,467.14,354.0
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,666.43,507.0
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,851.31,641.62
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,781.16,590.01
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,717.36,543.8
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,675.97,515.37
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,635.1,486.82
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,534.88,412.22
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,440.7,340.72
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,399.17,310.51
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,358.76,280.52
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,414.27,326.52
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,458.05,361.96
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,348.69,276.48
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,251.95,199.88
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,201.74,160.47
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,154.01,122.4
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,177.55,141.44
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,192.38,151.79
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,160.02,124.22
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,128.88,97.64
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,98.95,72.68
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,71.12,50.01
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,46.76,31.43
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,27.36,17.07
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,14.15,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,10.81,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,15.97,5.41
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,26.59,17.48
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,62.56,30.62
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,107.97,61.03
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,156.74,100.34
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,210.1,146.31
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,263.88,193.9
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,321.56,244.24
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,377.93,292.87
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,436.46,341.61
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,493.04,387.35
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,549.92,431.68
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,604.17,472.16
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,658.26,510.99
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,708.52,544.79
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,757.77,575.67
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,803.99,603.11
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,848.48,628.59
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,886.9,650.16
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,922.64,669.62
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,955.14,685.76
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,984.87,699.74
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,1011.16,712.35
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,1034.41,722.98
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,1052.1,731.6
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,1066.44,738.3
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,1075.88,740.73
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,1081.86,741.25
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,1082.34,741.4
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,1079.32,739.7
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,1072.27,735.8
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,1061.72,730.01
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,1045.83,721.2
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,1026.62,710.54
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,1002.26,695.53
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,974.84,678.77
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,943.17,660.75
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,908.8,641.0
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,869.97,618.31
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,829.0,594.05
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,783.46,567.65
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,736.34,539.73
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,685.58,507.61
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,634.14,472.16
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,579.94,433.97
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,525.74,394.46
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,468.24,350.91
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,412.07,306.8
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,353.85,260.77
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,298.12,214.99
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,241.08,167.0
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,188.12,122.16
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,135.94,80.38
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,88.86,45.97
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,46.42,21.61
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,21.26,11.83
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,10.32,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,10.81,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,16.0,5.21
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,26.42,17.06
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,63.1,29.96
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,110.71,61.39
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,159.33,100.07
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,213.85,146.54
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,267.44,193.56
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,324.67,243.07
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,380.99,291.15
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,439.88,339.55
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,495.62,383.98
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,552.1,427.26
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,605.31,465.87
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,658.2,502.48
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,708.3,533.98
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,757.36,562.3
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,802.45,587.42
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,845.73,610.37
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,885.78,631.24
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,923.67,650.13
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,956.68,669.98
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,986.9,688.13
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,1012.73,703.35
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,1035.42,716.71
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,1052.87,729.42
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,1066.92,740.16
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,1075.11,745.92
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,1079.74,749.57
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,1080.28,751.45
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,1077.32,751.3
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,1067.06,747.48
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,1053.52,741.62
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,1037.52,734.98
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,1018.29,726.25
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,995.22,713.58
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,969.0,698.79
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,854.7,626.9
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,742.14,548.25
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,715.79,532.46
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,686.96,513.99
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,606.42,456.71
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,530.07,401.52
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,544.75,415.95
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,545.06,418.48
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,413.45,318.73
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,305.07,235.18
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,292.47,226.08
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,275.5,212.45
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,184.79,142.4
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,105.75,81.25
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,90.27,69.05
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,74.85,56.56
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,59.98,44.36
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,45.21,31.99
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,32.36,21.0
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,19.3,10.24
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,9.64,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,11.8,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,16.04,5.16
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,27.26,17.93
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,64.86,30.71
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,112.07,61.62
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,161.16,101.0
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,215.9,148.11
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,270.9,196.59
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,330.52,248.09
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,386.74,295.62
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,444.72,342.56
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,501.26,386.82
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,558.43,429.66
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,612.48,468.48
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,666.15,505.43
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,716.76,537.64
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,766.17,567.07
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,812.07,594.61
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,856.12,620.46
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,893.96,643.29
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,928.85,664.13
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,961.82,684.3
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,992.0,702.68
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,1017.78,717.66
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,1040.43,730.73
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,1057.89,742.12
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,1071.97,751.58
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,1081.08,758.11
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,1086.7,762.63
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,1087.3,763.55
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,1084.36,762.46
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,1075.92,758.7
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,1064.01,752.87
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,1047.22,743.48
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,1027.13,732.07
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,1002.44,718.24
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,974.73,702.38
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,942.76,684.57
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,908.12,664.79
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,868.12,639.89
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,826.06,613.33
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,780.91,585.19
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,734.22,555.52
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,683.91,522.61
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,632.85,486.18
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,578.57,446.07
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,524.35,404.7
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,411.46,317.73
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,320.15,246.95
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,280.06,214.26
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,238.99,179.61
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,196.34,143.8
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,156.44,110.28
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,117.14,78.38
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,81.49,50.98
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,48.58,28.67
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,24.6,14.53
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,12.35,0.0
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,10.81,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,15.6,4.61
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,24.75,15.51
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,62.79,29.88
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,108.26,59.36
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,156.01,97.12
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,209.59,142.66
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,262.85,189.23
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,319.75,238.26
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,375.47,285.86
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,433.85,333.97
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,489.36,377.71
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,545.64,420.26
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,598.96,459.33
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,652.03,496.64
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,702.04,528.74
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,751.01,557.89
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,796.41,584.44
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,840.07,609.12
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,878.28,628.37
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,913.93,645.41
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,946.61,661.37
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,976.53,675.24
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,1002.21,687.21
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,1024.75,697.21
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,1041.51,707.33
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,1054.95,715.65
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,1064.03,720.11
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,1069.65,722.69
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,1070.27,724.94
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,1067.43,725.25
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,1058.22,722.7
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,1045.67,718.09
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,1029.74,711.3
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,1010.59,702.38
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,986.85,690.45
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,960.12,676.43
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,928.7,660.04
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,894.66,641.67
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,856.5,619.01
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,816.21,594.6
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,771.6,567.72
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,725.45,539.28
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,676.33,508.2
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,626.36,473.6
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,572.99,434.96
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,519.64,395.03
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,463.49,351.75
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,408.56,307.84
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,351.47,261.26
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,296.75,215.21
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,240.6,167.48
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,188.41,122.95
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,135.48,80.08
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,90.33,46.92
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,48.15,22.5
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,22.11,12.45
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,10.81,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,16.11,4.85
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,25.29,16.18
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,61.89,29.5
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,109.61,60.89
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,157.84,99.39
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,211.96,145.87
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,265.91,193.61
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,323.39,243.74
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,379.3,291.64
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,437.8,339.89
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,493.65,384.36
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,550.16,427.53
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,603.41,467.28
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,656.36,505.35
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,706.2,538.33
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,754.95,568.3
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,800.47,596.51
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,844.24,623.07
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,883.95,646.53
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,921.31,668.17
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,954.28,687.31
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,984.48,704.57
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,1009.81,718.7
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,1032.01,730.89
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,1049.51,742.26
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,1063.64,751.66
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,1073.35,757.48
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,1079.57,761.22
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,1080.76,762.39
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,1078.44,761.53
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,1069.7,757.31
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,1057.58,751.06
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,1042.49,744.01
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,1024.08,734.88
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,1000.58,721.42
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,974.03,705.95
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,943.17,687.2
