Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,909.61,666.56
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,870.84,642.26
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,829.84,616.24
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,785.07,588.24
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,738.72,558.7
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,688.67,525.08
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,637.68,487.91
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,583.43,448.03
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,529.16,406.82
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,472.51,362.41
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,416.14,316.73
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,358.02,268.73
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,302.28,221.25
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,245.04,172.11
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,191.96,126.41
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,139.6,83.52
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,92.15,48.17
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,48.9,22.93
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,22.08,12.58
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,10.7,0.0
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,10.81,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,15.68,4.4
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,25.99,16.84
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,62.86,29.89
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,109.69,60.22
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,158.31,99.2
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,212.61,146.14
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,267.0,194.52
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,326.13,246.33
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,382.42,294.77
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,440.44,342.8
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,496.0,387.25
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,552.14,430.33
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,605.37,469.27
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,658.12,506.24
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,707.61,538.64
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,755.87,568.15
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,799.85,595.67
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,841.91,621.54
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,879.69,644.28
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,914.66,664.98
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,946.62,685.96
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,975.76,705.13
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,1000.45,720.56
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,1022.03,734.0
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,1038.46,745.18
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,1051.54,754.34
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,1060.69,760.03
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,1066.4,763.58
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,1067.13,766.29
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,1064.37,766.89
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,1055.72,762.29
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,1043.69,755.61
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,1028.24,746.44
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,1009.52,735.2
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,986.08,721.19
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,959.55,705.1
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,927.98,686.39
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,893.78,665.76
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,855.58,641.14
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,815.1,614.72
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,770.57,586.14
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,724.46,556.02
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,675.0,523.09
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,624.57,486.7
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,571.64,446.69
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,518.6,405.35
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,462.36,360.3
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,407.15,314.58
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,350.69,266.47
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,295.21,218.01
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,239.05,168.72
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,186.98,123.05
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,135.34,80.28
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,89.95,46.27
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,48.0,21.88
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,20.19,11.03
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,9.81,0.0
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,10.81,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,16.2,4.44
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,24.42,15.38
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,60.56,28.93
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,107.68,59.85
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,156.07,98.22
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,210.49,144.58
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,264.27,192.13
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,321.65,242.24
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,377.53,290.69
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,436.06,339.73
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,492.03,384.65
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,548.72,428.39
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,602.72,468.71
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,656.47,507.27
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,706.49,540.32
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,755.39,570.07
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,800.91,597.38
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,844.68,622.82
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,884.54,645.04
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,922.18,665.29
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,955.31,682.17
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,985.65,696.92
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,1012.06,709.83
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,1035.38,720.72
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,1053.53,730.85
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,1068.32,739.08
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,1078.15,743.0
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,1084.49,745.0
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,1085.79,746.65
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,1083.55,746.35
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,1073.47,742.43
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,1060.04,736.55
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,1044.59,728.6
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,1025.85,718.67
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,1002.0,704.19
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,975.11,687.85
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,943.54,670.58
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,909.33,651.48
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,870.91,628.77
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,830.3,604.33
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,785.84,576.51
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,739.8,547.28
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,689.4,514.77
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,638.16,478.92
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,584.03,440.47
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,529.8,400.59
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,472.65,357.1
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,416.65,312.91
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,358.3,265.95
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,302.44,219.45
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,245.67,171.27
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,191.83,125.52
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,138.8,82.85
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,92.58,48.87
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,50.39,24.28
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,23.96,14.02
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,11.57,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,15.77,3.77
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,23.92,14.64
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,59.74,28.27
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,106.93,58.5
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,154.4,95.46
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,208.02,140.54
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,261.89,187.32
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,319.59,236.82
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,375.94,284.65
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,434.37,332.46
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,491.07,376.47
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,548.01,418.66
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,602.03,458.01
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,655.8,495.66
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,706.53,528.14
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,756.24,557.32
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,801.87,584.68
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,845.76,610.42
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,884.08,632.83
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,919.71,653.35
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,952.52,673.28
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,982.57,691.48
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,1008.31,706.34
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,1030.96,719.31
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,1048.44,730.63
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,1062.59,740.04
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,1072.36,745.4
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,1078.67,748.77
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,1079.5,749.8
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,1076.85,748.87
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,1069.7,745.91
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,1059.08,740.89
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,1043.63,732.41
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,1024.88,721.94
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,1001.05,708.78
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,974.19,693.63
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,942.6,675.87
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,908.37,656.26
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,869.91,632.74
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,829.26,607.51
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,784.23,579.89
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,737.63,550.73
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,687.83,517.95
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,637.1,481.64
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,583.09,442.45
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,529.06,401.97
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,472.21,358.17
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,416.52,313.71
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,358.62,266.55
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,303.08,219.87
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,246.28,171.31
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,193.54,126.17
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,139.21,82.29
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,92.74,48.07
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,49.65,22.95
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,22.04,12.38
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,10.67,0.0
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,9.83,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,15.82,3.44
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,23.45,14.14
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,58.05,27.83
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,102.28,55.75
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,148.69,91.55
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,202.45,136.16
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,254.75,180.89
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,310.94,228.24
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,365.89,273.92
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,423.0,319.52
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,477.82,361.19
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,533.71,401.71
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,586.65,438.28
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,639.45,473.06
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,688.96,504.31
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,737.51,532.36
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,782.58,559.31
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,825.97,584.82
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,865.43,607.55
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,902.79,628.76
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,935.29,646.83
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,965.08,663.19
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,990.18,677.61
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,1012.18,690.22
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,1029.49,702.35
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,1043.52,712.59
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,1052.73,718.54
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,1058.52,722.48
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,1059.88,725.28
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,1057.81,726.06
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,1047.5,722.47
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,1034.0,716.83
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,1018.11,708.6
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,999.07,698.41
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,976.02,686.1
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,950.06,671.81
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,919.03,654.73
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,885.46,635.82
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,847.87,613.36
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,808.23,589.17
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,764.35,562.41
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,719.03,534.19
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,670.14,501.41
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,620.45,465.83
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,568.3,428.1
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,515.76,388.91
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,460.2,346.34
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,405.69,303.15
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,349.33,257.63
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,295.42,212.8
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,238.8,165.37
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,187.14,121.82
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,136.16,80.96
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,91.81,48.55
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,50.2,24.01
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,22.97,13.01
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,11.11,0.0
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,10.81,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,16.35,3.28
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,23.42,13.92
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,56.93,27.16
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,100.47,54.34
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,146.31,89.41
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,199.56,133.41
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,251.56,177.79
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,307.58,225.02
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,362.78,270.69
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,420.21,316.41
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,475.18,358.75
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,531.32,400.23
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,584.63,438.62
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,637.9,475.54
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,687.83,507.45
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,736.92,536.02
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,781.9,563.86
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,825.24,590.29
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,863.19,611.73
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,898.35,631.18
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,931.22,649.67
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,961.49,666.46
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,986.62,680.76
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,1008.78,693.28
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,1027.38,705.14
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,1042.78,715.17
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,1051.89,722.19
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,1057.65,727.28
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,1059.03,729.21
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,1057.04,729.21
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,1051.1,725.93
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,1041.74,720.6
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,1026.65,714.24
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,1008.32,705.88
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,984.93,692.85
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,958.56,677.87
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,927.5,659.44
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,893.81,639.22
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,855.92,616.07
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,815.85,591.26
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,772.42,564.83
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,727.41,536.9
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,678.52,505.89
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,628.64,471.36
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,575.62,433.11
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,522.56,393.6
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,466.86,350.25
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,412.12,306.32
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,354.91,260.28
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,300.0,214.72
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,243.94,167.66
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,191.61,123.5
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,139.6,81.74
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,92.4,47.12
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,49.38,22.11
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,21.09,11.42
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,10.23,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,10.88,0.06
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,22.55,13.38
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,56.6,26.78
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,100.96,54.65
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,149.1,91.87
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,201.8,135.83
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,254.44,181.1
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,310.76,228.7
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,365.92,273.89
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,423.24,318.46
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,478.68,359.53
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,534.43,398.49
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,587.61,435.15
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,640.65,470.17
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,691.42,502.59
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,741.36,531.91
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,786.65,560.35
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,830.3,587.54
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,870.31,613.01
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,908.14,636.92
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,941.36,656.29
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,971.88,673.94
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,998.17,689.72
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,1021.4,703.62
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,1039.92,715.45
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,1055.16,725.42
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,1064.55,732.65
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,1070.49,737.9
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,1071.96,739.29
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,1069.95,738.74
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,1061.12,734.75
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,1048.98,728.82
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,1034.4,720.91
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,1016.57,711.04
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,993.09,697.69
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,966.58,682.43
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,936.39,665.71
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,903.53,647.14
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,865.81,624.31
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,825.82,599.75
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,781.63,572.94
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,735.83,544.6
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,687.31,512.69
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,637.68,477.4
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,583.94,439.03
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,530.17,399.34
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,474.32,356.74
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,419.32,313.25
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,361.1,266.31
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,305.17,219.79
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,248.45,171.67
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,195.51,126.64
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,141.35,83.3
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,94.98,49.36
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,51.49,23.92
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,22.99,13.09
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,11.12,0.0
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,12.25,0.45
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,25.49,15.98
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,57.94,28.85
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,102.38,56.58
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,149.68,93.07
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,204.76,138.91
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,257.88,184.54
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,314.91,232.68
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,371.33,279.24
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,430.07,325.71
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,485.76,368.32
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,542.24,409.67
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,596.27,447.87
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,650.18,484.4
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,700.56,516.96
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,749.88,545.82
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,796.12,573.62
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,840.75,600.0
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,880.63,622.77
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,918.23,643.9
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,951.44,664.75
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,981.96,684.0
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,1008.22,699.31
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,1031.43,712.79
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,1049.5,724.67
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,1064.27,734.7
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,1074.17,740.44
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,1080.65,744.23
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,1081.65,746.34
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,1079.2,746.47
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,1072.25,742.47
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,1061.86,736.46
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,1046.62,728.36
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,1028.09,718.32
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,1003.96,705.41
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,976.81,690.51
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,945.45,673.17
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,911.43,653.98
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,872.76,630.73
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,831.94,605.79
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,786.78,578.42
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,740.07,549.55
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,689.71,516.65
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,638.59,480.48
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,584.72,441.95
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,530.81,402.06
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,473.66,358.38
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,417.7,314.08
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,359.43,267.11
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,303.68,220.68
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,246.8,172.48
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,192.98,126.81
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,140.27,84.35
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,94.43,50.56
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,52.08,25.59
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,24.92,14.73
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,12.02,0.0
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,13.2,0.4
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,27.54,17.49
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,57.39,30.55
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,99.13,56.78
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,143.93,90.78
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,195.56,132.96
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,247.19,176.49
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,303.32,223.18
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,358.5,268.86
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,417.18,315.78
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,472.11,357.72
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,528.48,399.0
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,582.41,436.36
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,636.53,472.15
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,686.87,503.81
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,735.1,531.59
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,780.27,556.22
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,823.95,579.18
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,866.03,601.44
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,906.49,622.26
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,939.21,641.96
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,969.29,660.4
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,995.2,676.44
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,1018.11,690.74
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,1035.91,704.43
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,1050.49,716.17
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,1059.77,725.51
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,1065.68,732.65
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,1066.7,734.59
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,1064.33,734.59
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,1056.11,731.77
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,1044.6,726.94
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,1028.33,718.57
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,1008.89,708.24
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,985.41,695.33
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,958.98,680.47
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,927.53,661.87
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,893.54,641.52
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,855.36,618.24
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,815.07,593.32
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,770.74,566.25
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,724.98,537.76
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,675.68,504.96
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,626.17,469.78
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,572.36,431.23
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,518.75,391.57
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,462.7,348.77
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,407.79,305.39
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,350.93,259.2
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,295.58,213.05
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,239.81,166.17
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,188.28,122.77
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,136.67,81.83
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,91.89,49.18
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,50.71,24.81
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,23.95,13.78
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,11.58,0.0
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,12.8,0.0
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,26.64,16.63
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,55.12,29.01
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,95.81,54.37
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,140.03,87.71
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,191.03,129.16
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,241.72,172.08
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,296.76,218.25
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,350.77,263.38
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,408.3,310.0
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,462.39,352.45
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,517.77,394.46
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,571.28,434.2
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,625.06,472.96
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,674.61,508.21
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,722.2,540.1
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,767.76,569.14
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,811.9,596.86
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,851.74,621.44
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,889.6,644.53
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,922.08,664.75
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,952.04,683.34
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,978.83,699.11
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,1002.77,713.07
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,1020.3,723.9
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,1034.67,732.89
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,1044.81,739.94
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,1051.67,745.07
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,1053.2,746.46
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,1051.41,745.92
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,1041.86,741.16
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,1029.15,734.5
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,1013.73,725.23
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,995.24,714.09
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,972.28,700.57
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,946.46,685.19
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,915.68,667.46
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,882.44,647.96
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,844.66,623.98
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,804.88,598.46
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,760.64,570.76
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,716.49,542.68
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,667.64,508.78
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,618.12,472.74
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,564.49,433.43
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,511.21,393.18
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,455.91,349.56
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,401.94,305.71
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,344.21,258.41
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,290.15,212.84
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,235.13,166.21
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,184.65,123.36
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,134.39,82.98
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,91.25,51.14
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,51.58,27.02
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,25.93,15.53
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,12.75,0.0
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,13.12,0.0
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,26.74,16.83
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,54.42,29.35
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,95.27,55.11
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,139.17,88.79
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,190.02,131.14
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,241.17,175.76
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,297.0,224.34
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,351.02,271.07
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,408.56,319.35
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,462.89,363.25
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,518.67,406.72
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,572.06,448.38
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,625.67,489.05
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,675.35,524.84
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,723.06,556.98
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,768.24,586.11
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,812.0,613.79
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,850.27,637.67
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,886.06,659.65
