Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,919.18,679.66
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,949.82,697.89
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,975.44,712.76
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,998.22,725.76
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,1016.57,737.36
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,1031.81,747.07
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,1041.38,753.26
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,1047.7,757.52
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,1049.76,758.72
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,1048.53,757.97
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,1042.99,753.56
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,1034.12,747.15
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,1019.58,739.72
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,1001.89,730.31
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,978.25,715.63
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,951.73,699.1
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,921.18,679.87
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,888.14,658.92
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,850.11,634.46
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,810.07,608.46
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,765.97,580.5
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,720.51,551.16
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,672.11,517.3
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,621.78,480.21
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,568.6,440.79
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,515.71,400.37
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,459.28,355.41
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,403.58,309.81
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,346.52,263.03
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,292.26,217.19
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,236.86,169.67
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,186.28,126.28
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,135.69,84.97
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,92.18,52.37
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,52.09,27.68
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,25.96,15.68
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,12.76,0.0
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,12.46,0.0
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,25.86,16.17
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,53.32,28.36
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,94.6,54.28
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,138.8,88.39
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,189.84,131.27
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,241.42,176.38
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,297.52,225.15
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,352.51,272.89
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,408.99,320.6
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,463.96,365.75
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,520.26,410.44
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,573.65,451.47
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,627.24,491.33
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,676.1,525.83
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,724.9,557.75
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,770.09,587.92
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,813.81,616.72
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,856.48,643.62
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,897.68,669.2
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,931.08,689.31
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,961.85,707.59
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,987.93,723.18
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,1011.03,736.83
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,1029.08,748.24
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,1043.88,757.68
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,1054.35,763.43
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,1061.43,767.11
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,1063.1,768.5
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,1061.33,767.85
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,1051.31,762.44
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,1038.08,755.06
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,1022.46,745.42
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,1003.67,733.79
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,980.4,719.27
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,954.22,702.87
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,923.48,684.74
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,890.22,664.78
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,852.36,640.22
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,812.43,614.05
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,768.38,585.66
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,722.9,555.87
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,673.55,521.39
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,624.09,484.68
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,570.61,444.76
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,517.34,403.77
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,461.41,358.77
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,406.78,313.55
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,349.74,265.88
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,294.26,218.36
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,238.65,170.4
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,187.45,126.19
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,136.49,84.54
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,92.43,51.51
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,51.14,26.16
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,24.02,14.15
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,11.62,0.0
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,12.06,0.0
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,24.98,15.35
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,51.71,26.7
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,93.13,52.27
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,137.74,86.68
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,189.07,129.97
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,241.16,176.01
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,299.02,226.99
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,353.48,274.87
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,410.38,323.46
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,465.56,369.3
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,522.09,414.7
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,575.13,455.99
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,628.18,495.95
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,509.86,401.52
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,346.28,268.45
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,572.35,448.82
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,817.44,625.97
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,855.1,648.03
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,890.08,669.73
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,922.98,691.16
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,953.31,710.82
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,978.61,725.72
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,1000.94,738.65
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,1019.67,750.26
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,1035.24,759.89
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,1044.09,764.18
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,1049.59,766.46
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,1051.25,767.43
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,1049.57,766.38
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,1044.47,762.19
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,1035.95,755.91
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,1020.27,747.62
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,1001.42,737.33
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,978.5,722.95
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,952.62,706.63
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,921.18,686.57
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,887.2,664.72
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,849.5,640.21
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,809.68,614.04
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,765.68,585.82
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,720.19,556.1
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,671.6,522.41
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,622.17,485.52
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,569.02,445.62
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,515.89,404.48
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,460.24,360.1
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,405.66,315.13
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,348.74,267.05
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,294.31,219.78
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,238.86,171.28
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,186.27,125.27
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,135.16,82.76
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,90.68,49.05
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,49.22,23.86
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,22.13,12.63
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,10.74,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,11.66,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,24.1,14.54
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,50.6,26.34
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,91.84,51.9
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,135.83,85.54
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,186.76,128.11
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,162.62,121.63
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,104.87,82.42
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,235.05,183.73
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,406.19,316.9
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,415.78,325.21
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,404.42,315.73
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,506.03,394.5
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,624.12,482.79
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,674.35,517.92
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,724.57,551.19
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,770.39,580.41
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,814.76,608.24
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,855.67,633.91
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,894.77,658.16
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,929.04,680.37
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,960.74,700.92
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,986.85,717.03
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,1009.97,731.24
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,1029.5,744.07
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,1045.82,754.97
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,1055.84,762.49
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,1062.49,767.98
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,1064.73,769.78
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,1063.54,769.55
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,1056.48,766.14
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,1046.08,760.7
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,1031.35,751.65
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,1013.37,740.6
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,990.77,726.59
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,965.13,710.63
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,934.36,691.25
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,900.95,670.05
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,863.72,646.15
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,824.27,620.55
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,779.77,592.35
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,733.74,562.63
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,684.06,528.48
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,633.51,491.16
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,580.21,451.63
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,526.45,410.47
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,468.93,365.09
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,412.62,319.14
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,354.8,270.6
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,299.58,222.92
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,241.94,173.0
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,189.9,127.78
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,137.85,84.98
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,92.8,51.08
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,50.95,25.66
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,24.11,14.22
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,11.67,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,11.27,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,23.24,13.75
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,48.89,24.69
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,90.01,49.7
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,134.1,83.27
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,184.89,125.62
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,237.28,171.03
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,292.57,218.5
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,346.92,264.61
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,403.83,311.03
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,458.48,354.22
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,514.26,396.46
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,567.06,434.27
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,619.95,470.42
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,669.69,502.84
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,718.63,531.97
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,763.26,559.82
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,806.37,586.62
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,846.51,611.12
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,884.59,634.19
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,917.25,657.1
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,947.31,678.38
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,973.69,695.93
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,997.13,711.54
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,1014.58,724.72
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,1028.81,735.89
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,1039.26,743.23
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,1046.38,748.45
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,1047.63,751.42
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,1045.5,752.25
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,1037.05,747.57
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,1025.35,740.77
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,1010.36,733.88
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,992.21,724.92
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,969.46,711.48
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,943.74,696.03
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,913.51,678.16
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,880.73,658.44
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,843.94,634.81
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,804.9,609.41
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,761.8,581.56
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,717.14,552.24
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,669.28,519.25
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,620.36,482.84
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,567.85,443.47
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,515.27,402.82
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,460.32,358.38
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,406.13,313.24
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,349.52,266.14
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,295.28,219.56
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,240.02,171.23
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,188.72,126.26
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,135.68,82.19
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,90.4,47.92
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,48.46,22.73
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,21.27,11.79
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,10.34,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,10.42,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,21.41,12.11
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,46.43,22.56
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,87.38,47.2
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,131.81,81.03
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,184.14,124.73
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,235.02,169.07
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,290.04,216.5
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,343.88,262.98
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,400.17,310.09
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,455.04,354.7
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,511.25,398.79
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,563.78,439.07
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,616.34,478.17
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,666.15,514.62
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,715.21,547.76
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,760.49,577.34
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,804.28,605.56
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,844.39,631.43
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,882.36,655.68
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,915.22,676.71
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,945.46,695.99
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,971.48,711.66
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,994.56,725.41
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,1013.62,737.51
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,1029.48,747.65
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,1039.52,754.69
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,1046.21,759.73
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,1048.01,760.76
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,1046.4,759.76
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,1037.53,753.27
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,1025.42,744.85
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,1010.44,735.2
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,992.29,723.61
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,970.0,709.86
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,944.72,694.17
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,913.93,674.83
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,880.59,653.73
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,843.42,630.25
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,804.06,605.04
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,760.7,577.87
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,715.86,549.15
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,667.41,516.19
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,617.98,479.81
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,565.35,440.67
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,512.72,400.24
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,457.28,356.43
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,402.76,311.8
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,346.36,264.83
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,292.39,218.37
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,237.24,169.96
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,186.0,124.87
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,133.9,81.56
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,89.51,47.93
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,47.7,22.47
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,20.37,11.13
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,9.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,9.15,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,18.7,9.77
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,43.16,19.43
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,85.46,44.77
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,129.94,78.49
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,180.77,120.97
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,231.35,165.45
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,285.77,213.01
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,339.62,259.76
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,395.74,306.88
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,449.99,350.31
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,504.5,392.08
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,556.62,431.46
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,608.78,469.47
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,657.38,503.49
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,704.93,533.97
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,749.67,562.43
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,792.89,589.46
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,832.01,612.77
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,868.94,634.35
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,902.05,656.31
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,932.6,676.61
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,958.55,692.62
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,981.57,706.73
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,1000.04,719.38
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,1015.32,730.09
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,1025.83,736.39
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,1033.01,740.65
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,1035.33,742.93
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,1034.27,743.17
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,1027.39,740.21
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,1017.23,735.2
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,1003.2,727.34
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,985.96,717.43
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,964.05,704.78
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,939.09,690.03
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,908.6,672.25
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,875.5,652.53
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,839.54,629.38
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,801.34,604.48
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,757.55,576.35
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,712.22,546.71
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,664.58,514.04
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,615.98,478.12
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,563.26,438.55
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,510.55,397.77
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,455.7,354.05
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,401.16,309.19
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,344.71,261.49
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,290.58,214.51
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,236.0,166.81
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,185.26,122.42
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,133.95,80.14
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,87.75,45.41
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,46.21,20.7
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,19.5,10.19
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,9.52,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,8.77,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,17.88,8.86
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,43.05,19.12
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,83.81,42.67
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,128.22,76.24
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,178.86,118.84
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,229.77,163.94
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,284.48,212.29
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,338.06,259.57
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,394.53,307.92
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,448.0,352.65
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,502.36,396.64
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,555.06,437.98
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,607.75,478.01
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,656.97,514.0
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,705.3,546.7
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,750.1,577.46
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,793.33,606.82
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,831.37,631.34
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,866.84,653.88
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,899.94,675.68
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,930.48,695.67
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,957.23,713.39
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,981.15,729.24
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,1000.2,741.6
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,1016.07,751.95
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,1027.1,759.49
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,1034.8,764.97
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,1038.18,767.39
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,1038.13,767.69
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,1033.23,765.18
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,1024.96,760.91
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,1012.23,752.84
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,996.19,742.66
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,975.83,730.05
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,952.28,715.29
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,924.43,698.57
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,893.72,679.78
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,859.37,656.97
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,822.49,632.25
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,780.22,604.41
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,736.08,574.88
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,688.09,541.26
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,638.88,504.4
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,585.79,463.78
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,532.43,421.69
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,476.18,375.99
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,420.79,329.5
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,362.45,279.22
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,306.77,229.9
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,248.97,178.54
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,195.15,130.68
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,141.31,85.44
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,93.9,49.25
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,50.04,23.16
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,20.49,11.18
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,9.99,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,9.26,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,18.9,9.68
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,44.69,20.43
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,87.39,45.06
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,133.56,79.98
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,186.26,124.47
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,239.68,171.87
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,297.21,222.78
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,353.87,272.67
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,411.71,322.08
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,468.16,368.18
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,525.65,413.21
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,579.68,454.28
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,633.56,493.53
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,684.85,529.52
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,735.24,561.97
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,781.85,590.63
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,826.77,617.41
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,867.22,640.53
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,905.21,661.49
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,939.39,681.56
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,970.83,699.75
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,997.46,715.51
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,1020.98,729.33
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,1039.83,741.69
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,1055.3,752.07
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,1066.35,758.96
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,1073.89,763.71
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,1075.86,765.98
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,1074.28,766.16
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,1065.81,762.11
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,1053.93,756.0
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,1039.0,747.03
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,1020.74,736.02
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,998.29,722.86
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,972.75,707.68
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,941.43,688.27
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,907.39,667.01
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,869.55,643.09
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,829.44,617.46
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,784.99,589.76
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,738.91,560.49
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,689.08,526.99
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,638.26,490.13
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,584.11,450.29
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,529.91,409.12
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,473.02,363.84
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,416.56,317.56
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,358.21,269.1
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,302.27,221.28
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,244.95,171.93
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,191.81,126.08
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,138.54,82.65
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,90.58,46.95
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,47.45,21.67
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,20.54,10.93
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,10.03,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,9.32,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,18.99,9.49
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,42.0,18.84
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,85.76,44.06
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,131.39,78.03
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,183.69,121.48
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,236.24,167.4
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,292.98,216.82
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,348.08,264.61
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,406.12,313.19
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,462.04,357.86
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,518.99,401.33
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,573.03,441.57
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,627.0,480.1
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,677.47,513.85
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,726.99,543.73
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,772.92,573.07
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,817.22,600.92
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,856.56,623.97
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,893.32,645.06
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,927.32,664.13
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,958.68,681.34
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,985.36,696.25
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,1009.0,709.29
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,1027.52,721.37
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,1042.75,731.57
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,1053.63,739.2
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,1061.07,744.85
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,1063.03,747.25
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,1061.51,747.63
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,1055.99,746.23
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,1046.99,742.66
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,1032.14,734.37
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,1013.97,724.06
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,990.69,711.47
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,964.37,696.78
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,933.74,679.67
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,900.41,660.59
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,862.79,637.45
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,822.92,612.49
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,779.1,585.1
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,733.63,556.13
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,684.36,523.14
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,634.09,486.75
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,580.15,446.97
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,526.17,405.89
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,470.23,362.05
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,414.57,316.92
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,356.49,268.48
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,300.76,220.63
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,243.52,171.1
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,190.23,124.89
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,137.5,81.71
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,89.97,46.26
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,46.67,20.84
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,19.67,10.09
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,9.62,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,11.8,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,18.15,8.76
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,41.07,18.42
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,85.35,44.01
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,131.44,78.32
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,184.43,122.37
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,237.53,168.84
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,294.65,218.47
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,351.1,267.09
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,410.02,316.02
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,466.77,360.99
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,523.89,404.21
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,578.61,444.17
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,633.3,482.27
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,684.7,515.9
