Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,735.13,545.47
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,781.82,572.72
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,826.9,598.25
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,868.68,621.06
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,908.35,642.05
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,942.66,660.39
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,974.23,676.91
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,1001.03,691.56
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,1024.69,704.39
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,1043.62,718.15
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,1059.18,729.99
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,1069.28,737.18
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,1075.87,742.28
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,1077.92,746.13
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,1076.4,747.84
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,1067.0,743.26
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,1054.21,736.6
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,1038.88,729.1
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,1020.25,719.52
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,996.53,706.7
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,969.78,691.88
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,938.76,675.02
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,905.06,656.23
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,866.27,632.57
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,825.34,607.21
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,780.46,579.66
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,734.01,550.57
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,684.05,517.43
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,633.22,480.89
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,579.46,442.06
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,525.72,401.91
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,468.61,357.14
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,412.58,311.82
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,354.23,264.42
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,298.42,217.59
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,241.65,169.08
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,189.07,124.03
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,135.29,80.55
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,89.69,47.0
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,47.38,22.3
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,21.64,11.58
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,10.57,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,12.29,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,19.2,9.18
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,40.84,18.8
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,82.86,42.29
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,128.4,75.54
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,182.1,119.35
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,234.87,164.67
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,292.08,213.63
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,347.93,260.67
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,406.33,307.97
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,462.97,352.23
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,520.9,395.48
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,575.47,434.93
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,630.08,472.64
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,681.1,505.26
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,731.3,533.83
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,778.32,559.47
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,823.72,583.02
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,862.86,602.68
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,899.2,620.18
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,933.72,641.5
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,965.61,661.32
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,992.74,677.05
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,1016.87,691.06
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,1035.97,703.56
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,1051.77,714.27
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,1062.19,721.48
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,1069.18,726.68
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,1071.19,729.53
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,1069.72,730.43
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,1064.21,729.78
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,1055.19,726.99
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,1040.33,719.91
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,1022.14,710.82
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,998.32,698.19
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,971.44,683.57
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,940.75,666.38
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,907.34,647.26
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,868.38,624.27
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,827.26,599.53
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,783.05,573.17
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,737.22,545.2
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,686.64,512.32
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,635.23,476.0
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,581.2,437.6
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,527.19,397.82
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,470.3,354.47
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,414.48,310.35
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,355.84,263.07
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,299.73,216.35
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,242.65,167.96
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,189.78,123.05
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,135.71,79.74
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,89.84,46.37
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,46.81,21.53
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,20.76,10.59
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,10.16,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,11.8,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,18.36,8.26
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,39.8,17.82
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,84.32,42.67
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,130.16,75.76
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,183.04,118.55
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,236.6,164.11
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,294.48,212.92
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,350.89,260.1
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,409.74,307.38
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,467.06,351.2
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,524.88,393.29
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,579.33,432.41
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,633.75,470.01
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,685.54,504.12
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,736.44,534.49
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,783.44,563.5
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,828.81,591.14
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,870.04,615.42
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,908.93,637.93
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,943.73,659.55
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,975.81,679.51
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,1002.68,695.65
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,1026.41,709.89
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,1045.89,722.3
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,1062.01,732.8
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,1072.18,740.52
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,1078.83,746.2
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,1081.43,748.89
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,1080.46,749.52
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,1072.06,745.74
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,1060.25,739.95
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,1044.89,731.51
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,1026.2,721.07
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,1002.83,707.72
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,976.36,692.41
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,944.65,675.07
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,910.24,655.79
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,872.06,632.49
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,831.64,607.47
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,786.41,579.51
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,739.58,550.07
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,689.55,517.09
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,638.59,480.66
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,584.05,441.36
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,529.59,400.84
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,472.24,356.94
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,415.91,312.27
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,356.84,264.54
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,300.35,217.4
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,242.83,168.51
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,189.62,123.23
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,135.27,79.66
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,89.29,46.22
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,46.73,21.84
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,21.82,11.36
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,10.68,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,13.27,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,21.4,10.42
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,40.93,20.67
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,81.33,43.53
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,125.98,76.13
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,178.27,118.87
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,230.56,164.39
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,288.66,214.96
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,344.28,263.16
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,402.7,312.24
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,459.14,357.74
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,517.02,402.53
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,572.08,444.32
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,626.72,484.37
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,678.55,520.11
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,729.72,552.61
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,776.62,581.94
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,821.98,609.73
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,863.0,634.7
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,901.87,657.99
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,937.05,678.68
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,969.61,697.53
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,996.89,713.55
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,1021.19,727.7
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,1004.62,717.08
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,980.29,702.01
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,974.53,696.44
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,965.88,688.82
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,1027.56,731.56
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,1075.65,761.6
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,1066.8,756.83
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,1054.57,750.56
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,1039.37,741.5
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,1020.9,730.45
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,938.04,678.45
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,850.3,618.25
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,822.64,603.06
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,792.26,585.3
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,759.25,563.77
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,723.48,540.09
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,735.94,553.88
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,732.17,554.09
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,681.4,519.24
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,630.71,482.37
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,524.09,402.62
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,431.93,332.44
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,429.19,330.39
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,409.14,312.41
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,350.58,263.87
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,293.82,215.72
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,237.06,167.18
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,184.9,122.54
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,132.74,80.55
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,88.1,47.86
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,46.78,23.51
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,22.9,12.18
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,12.78,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,20.53,9.47
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,39.37,19.68
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,79.85,42.13
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,124.0,73.91
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,175.74,115.59
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,228.05,160.08
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,286.16,209.21
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,238.85,182.11
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,151.27,117.2
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,149.46,115.51
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,147.07,112.94
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,368.81,287.49
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,622.8,472.02
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,674.25,504.08
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,725.0,535.53
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,771.82,565.02
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,817.1,593.18
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,858.38,619.22
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,897.57,643.74
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,932.32,666.59
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,964.43,687.76
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,991.33,705.0
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,1015.18,720.28
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,1034.39,732.77
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,1050.3,743.33
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,1061.34,750.13
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,1068.93,754.85
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,1071.02,757.16
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,1069.6,757.43
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,1063.2,754.68
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,1053.35,749.87
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,1038.59,743.0
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,1020.5,734.07
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,998.11,720.94
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,972.55,705.76
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,941.34,686.45
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,907.4,665.3
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,869.97,641.7
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,830.2,616.35
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,785.25,588.37
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,738.67,558.82
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,688.83,525.39
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,638.01,488.42
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,583.34,448.31
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,528.61,406.85
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,471.48,362.28
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,415.34,316.9
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,356.14,267.71
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,299.46,219.23
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,241.81,169.6
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,188.58,123.73
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,133.99,79.46
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,87.79,45.59
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,44.94,21.07
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,21.04,10.62
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,12.29,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,19.68,8.53
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,37.31,18.18
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,78.19,40.5
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,123.42,73.43
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,177.35,117.69
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,229.91,163.33
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,287.39,213.2
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,343.59,262.01
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,402.36,311.46
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,356.72,279.48
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,269.44,210.58
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,432.17,339.5
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,625.91,485.28
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,676.61,520.62
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,726.46,553.89
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,773.47,584.41
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,818.89,613.46
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,858.89,639.01
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,896.51,662.81
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,930.47,684.88
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,961.74,705.17
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,987.82,721.2
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,1010.8,735.24
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,1030.09,747.89
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,1046.06,758.53
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,1056.12,765.96
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,1062.72,771.3
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,1064.32,773.09
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,1062.42,772.76
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,1054.63,768.73
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,1043.45,762.6
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,1028.32,753.59
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,1009.92,742.5
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,987.26,728.96
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,961.5,713.32
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,930.14,694.61
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,896.11,673.94
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,858.99,649.92
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,819.52,624.05
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,775.0,595.3
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,728.88,564.96
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,679.53,530.88
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,629.21,493.19
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,575.59,452.6
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,521.92,410.7
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,465.14,365.12
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,409.41,318.85
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,350.87,269.01
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,294.88,220.0
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,238.17,170.12
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,184.78,123.31
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,131.67,79.55
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,85.85,45.46
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,43.97,21.15
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,21.15,10.68
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,11.3,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,17.85,6.77
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,34.93,16.42
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,75.32,38.34
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,120.45,71.26
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,171.43,113.4
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,223.5,159.26
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,280.21,209.36
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,335.13,258.09
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,392.57,307.64
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,404.51,320.17
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,390.19,309.15
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,493.12,391.04
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,613.17,483.88
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,663.83,520.61
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,713.65,554.24
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,759.66,584.27
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,804.1,612.72
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,844.19,638.08
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,881.95,661.57
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,916.45,683.97
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,948.34,704.56
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,975.56,721.03
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,999.79,735.52
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,1018.48,747.44
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,1033.87,757.33
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,1044.87,763.4
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,1052.44,767.36
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,1055.06,769.32
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,1054.17,769.17
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,1048.72,766.56
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,1039.75,761.77
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,1025.43,752.84
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,1007.75,741.82
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,985.66,728.28
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,960.35,712.6
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,929.9,694.2
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,896.68,673.82
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,859.71,649.7
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,820.26,623.69
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,776.16,595.32
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,730.32,565.29
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,681.27,531.38
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,631.02,494.29
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,577.17,453.55
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,523.14,411.36
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,466.51,365.06
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,410.6,317.95
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,352.52,268.38
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,296.58,219.27
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,238.11,167.74
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,184.46,120.39
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,131.42,76.43
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,84.99,42.01
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,41.53,17.56
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,17.93,7.95
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,10.32,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,16.05,5.12
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,33.97,15.35
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,75.32,36.94
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,120.93,69.92
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,173.73,113.57
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,226.61,160.19
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,283.99,210.88
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,341.22,261.4
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,399.86,311.66
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,455.88,358.44
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,512.88,404.29
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,567.23,446.54
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,621.51,487.26
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,672.2,523.2
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,721.7,555.04
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,768.23,586.36
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,813.12,616.21
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,853.68,641.99
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,891.77,665.89
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,925.97,687.9
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,957.46,708.06
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,983.42,724.57
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,1006.18,739.04
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,1025.03,751.05
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,1040.56,761.01
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,1051.18,767.92
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,1058.33,772.73
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,1060.47,773.97
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,1059.09,773.1
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,1050.4,766.65
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,1038.35,758.19
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,1023.24,749.3
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,1004.84,738.34
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,983.45,724.02
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,958.78,707.6
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,928.23,688.63
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,894.98,667.74
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,857.85,644.05
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,818.24,618.44
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,773.36,589.77
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,726.85,559.49
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,678.41,526.46
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,628.68,489.86
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,574.58,449.21
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,520.38,407.17
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,464.35,362.41
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,408.84,316.46
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,350.15,266.5
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,294.26,217.54
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,237.12,167.08
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,183.57,119.79
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,130.24,75.56
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,83.65,41.12
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,40.83,17.25
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,18.03,7.75
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,10.32,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,16.17,4.66
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,33.4,15.18
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,74.83,36.53
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,120.2,69.05
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,172.81,112.37
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,225.96,159.05
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,283.61,209.73
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,340.8,259.83
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,399.46,309.55
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,456.29,355.38
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,514.18,399.85
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,568.97,441.43
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,623.68,481.4
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,675.35,516.67
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,726.17,548.02
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,773.4,578.35
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,818.95,607.17
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,858.86,630.72
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,895.84,652.07
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,931.16,674.73
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,963.78,695.62
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,991.0,712.3
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,1015.17,727.04
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,1034.78,739.79
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,1051.02,750.55
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,1062.78,757.11
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,1071.03,761.58
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,1073.22,763.89
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,1071.82,764.09
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,1065.81,761.49
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,1056.23,756.74
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,1041.17,748.11
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,1022.7,737.38
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,999.86,724.28
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,973.79,709.04
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,942.9,691.2
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,909.19,671.34
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,871.46,647.62
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,831.31,622.02
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,786.68,593.94
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,740.27,564.18
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,690.27,530.49
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,639.1,493.48
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,584.91,453.17
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,530.48,411.33
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,473.15,365.96
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,416.51,319.5
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,357.33,269.51
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,299.49,219.31
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,241.34,168.41
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,187.08,120.95
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,132.79,76.47
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,85.31,41.8
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,41.02,17.44
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,18.15,7.55
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,9.83,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,16.68,4.28
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,31.88,14.15
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,73.66,35.4
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,119.84,68.46
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,173.23,112.52
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,226.89,159.88
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,285.11,211.51
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,342.08,261.71
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,400.46,311.58
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,457.18,358.46
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,514.96,404.31
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,570.14,447.26
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,625.22,488.65
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,677.12,526.14
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,728.06,559.8
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,775.4,590.28
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,821.08,619.1
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,862.65,645.03
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,901.65,668.94
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,937.01,690.61
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,969.61,710.33
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,997.31,726.78
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,1021.89,741.19
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,1041.79,754.1
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,1058.27,764.93
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,1069.73,773.07
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,1077.6,779.03
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,1080.84,781.36
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,1080.43,781.5
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,1072.56,777.36
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,1061.18,771.07
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,1046.58,762.08
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,1028.53,750.93
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,1006.45,737.22
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,981.04,721.35
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,950.46,703.14
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,917.03,682.91
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,879.13,658.46
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,838.65,632.07
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,793.56,603.18
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,746.66,572.61
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,696.48,538.33
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,645.04,500.72
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,589.96,459.47
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,534.65,416.69
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,476.24,370.09
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,418.62,322.49
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,358.93,271.78
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,301.47,221.55
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,241.9,169.24
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,187.33,121.35
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,132.14,76.04
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,83.89,40.78
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,39.92,16.91
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,18.28,7.34
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
