Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,9.83,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,16.82,3.57
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,31.67,14.36
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,73.68,35.5
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,120.01,68.07
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,173.86,111.61
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,228.07,158.62
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,286.79,209.57
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,345.24,260.1
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,405.26,310.29
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,462.77,356.12
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,521.33,400.63
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,577.07,441.88
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,632.74,481.35
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,685.45,516.14
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,737.19,546.6
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,784.96,573.8
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,830.99,598.99
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,871.72,619.75
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,909.86,638.38
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,945.38,658.32
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,978.13,676.46
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,1006.07,691.67
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,1030.83,705.0
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,1050.79,718.09
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,1067.32,729.28
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,1078.32,736.91
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,1085.71,742.42
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,1087.96,745.47
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,1086.55,746.44
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,1079.09,744.72
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,1068.08,740.8
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,1052.93,732.88
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,1034.33,722.91
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,1010.49,710.37
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,983.49,695.75
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,951.53,676.76
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,916.76,655.92
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,878.61,633.24
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,838.11,608.74
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,792.15,581.07
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,744.49,551.77
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,693.88,519.13
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,642.31,482.92
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,587.01,443.42
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,531.62,402.42
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,472.82,356.69
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,414.73,310.03
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,355.01,261.7
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,297.8,213.86
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,238.81,163.82
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,184.44,117.72
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,130.24,74.89
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,82.17,40.73
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,38.84,17.15
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,17.84,6.44
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,9.83,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,15.56,1.8
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,29.32,12.86
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,71.73,34.22
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,117.12,65.41
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,170.27,107.66
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,223.44,153.11
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,281.32,202.91
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,338.22,251.86
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,398.25,301.86
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,455.95,347.9
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,514.89,392.94
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,570.12,434.04
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,625.36,473.47
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,677.72,508.29
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,729.19,539.02
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,776.76,567.53
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,822.67,594.32
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,864.36,616.56
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,903.7,636.76
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,939.02,656.65
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,971.58,674.64
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,998.9,688.68
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,1023.04,700.78
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,1042.39,712.31
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,1058.32,721.93
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,1069.29,729.57
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,1076.66,735.21
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,1079.39,737.44
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,1078.49,737.68
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,1070.11,732.81
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,1058.24,725.95
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,1043.25,719.57
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,1024.85,711.14
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,1001.27,698.65
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,974.56,684.12
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,942.94,665.41
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,908.54,644.87
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,870.4,622.22
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,829.97,597.82
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,784.54,570.61
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,737.44,541.83
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,686.58,509.11
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,634.84,472.83
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,579.96,433.7
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,525.07,393.25
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,466.44,348.79
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,408.87,303.53
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,349.66,255.88
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,293.1,208.89
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,234.4,159.91
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,180.46,114.81
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,125.98,71.94
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,80.35,39.93
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,37.93,17.03
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,17.97,5.93
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,9.83,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,15.68,0.78
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,29.06,13.47
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,69.07,33.52
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,113.69,64.03
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,167.57,106.47
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,220.25,150.91
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,277.91,199.58
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,334.67,246.79
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,394.26,294.31
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,451.71,338.12
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,510.52,380.63
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,566.03,419.96
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,621.69,457.7
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,674.08,492.35
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,725.69,523.71
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,773.15,553.64
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,819.03,582.35
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,861.04,607.17
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,900.83,630.32
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,935.92,651.62
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,968.28,671.16
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,996.35,688.01
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,1021.3,702.95
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,1040.56,715.18
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,1056.42,725.51
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,1067.8,733.27
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,1075.63,739.03
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,1077.85,740.89
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,1076.46,740.74
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,1068.56,738.06
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,1057.15,733.26
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,1041.7,725.42
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,1022.86,715.49
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,998.81,702.29
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,971.65,687.05
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,939.73,669.63
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,905.1,650.27
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,866.19,626.55
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,825.03,601.1
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,779.96,573.6
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,733.29,544.55
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,682.21,510.71
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,630.27,473.54
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,575.16,433.75
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,520.28,392.81
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,462.24,348.27
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,405.34,303.01
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,345.9,254.79
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,289.18,207.33
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,231.42,158.36
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,178.26,113.4
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,123.67,70.42
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,78.01,38.46
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,36.21,16.05
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,17.13,4.81
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,9.83,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,15.81,0.0
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,28.32,13.61
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,68.01,33.56
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,112.48,64.23
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,166.38,107.26
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,219.54,152.8
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,277.96,203.07
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,334.9,252.41
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,394.68,302.7
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,452.33,349.2
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,511.32,394.89
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,567.03,437.26
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,622.88,478.28
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,674.8,514.61
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,725.84,547.56
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,774.27,578.22
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,821.16,607.35
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,861.59,631.08
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,899.35,652.77
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,934.59,674.71
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,967.16,694.87
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,994.6,710.92
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,1018.92,725.01
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,1039.0,735.89
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,1055.72,744.76
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,1066.03,749.74
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,1072.81,752.69
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,1075.5,754.77
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,1074.62,754.8
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,1067.71,751.24
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,1057.3,745.65
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,1042.41,736.87
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,1024.15,726.09
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,1000.17,712.23
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,973.06,696.39
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,942.15,678.99
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,908.49,659.66
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,869.86,635.58
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,828.9,609.77
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,783.31,581.41
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,736.1,551.54
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,685.99,517.81
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,634.74,480.76
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,579.34,440.52
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,524.18,399.12
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,465.76,353.33
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,408.27,306.77
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,348.82,258.33
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,292.08,210.59
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,233.69,160.73
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,179.74,114.79
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,124.52,71.08
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,78.24,38.62
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,35.93,16.05
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,17.27,4.25
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,9.34,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,14.96,0.0
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,27.32,12.75
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,66.95,32.31
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,111.55,62.36
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,164.45,103.63
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,218.27,148.85
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,275.86,197.53
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,333.08,245.27
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,393.27,293.63
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,450.77,338.39
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,509.63,382.22
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,565.08,421.4
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,620.83,458.96
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,673.56,493.29
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,725.52,524.46
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,773.35,551.1
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,819.6,575.86
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,861.49,598.02
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,901.16,618.36
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,936.66,634.77
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,969.45,649.23
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,997.38,661.72
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,1022.23,672.4
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,1041.45,684.47
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,1057.27,694.99
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,1068.6,702.97
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,1076.4,709.07
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,1078.61,712.4
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,1077.21,713.79
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,1068.43,712.02
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,1056.21,708.17
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,1040.35,702.02
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,1021.14,693.71
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,997.69,682.63
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,971.12,669.41
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,939.39,653.53
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,904.97,635.66
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,865.67,613.05
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,824.13,588.61
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,778.41,561.82
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,731.15,533.44
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,680.55,500.68
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,629.03,464.82
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,574.4,426.3
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,519.15,386.0
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,460.96,342.25
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,403.93,297.72
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,344.04,249.88
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,287.0,202.9
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,229.23,154.93
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,174.96,109.97
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,121.1,68.38
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,75.26,36.86
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,34.12,15.13
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,16.43,2.79
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,8.85,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,14.09,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,27.2,13.6
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,62.91,32.87
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,103.78,60.6
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,153.08,98.68
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,202.8,139.9
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,257.55,185.38
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,311.13,229.44
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,368.12,274.66
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,423.02,316.95
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,479.45,358.6
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,486.88,363.04
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,477.79,354.37
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,575.74,424.78
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,687.11,501.03
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,733.89,529.65
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,779.51,557.71
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,814.53,578.69
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,846.24,597.52
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,880.48,617.84
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,912.5,636.61
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,939.64,652.3
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,964.18,666.39
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,983.09,679.12
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,999.03,690.12
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,1005.81,695.63
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,1015.39,702.97
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,1017.34,705.12
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,1016.1,705.46
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,1014.07,705.91
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,1008.66,704.29
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,993.26,695.61
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,974.79,685.12
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,953.57,673.33
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,929.32,659.55
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,898.44,642.05
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,865.12,622.85
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,828.35,600.24
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,789.25,575.86
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,747.22,550.09
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,701.46,521.35
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,652.85,488.95
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,603.11,454.21
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,548.75,414.75
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,494.78,374.34
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,439.88,332.03
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,385.73,288.77
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,327.42,241.54
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,271.29,194.77
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,215.95,147.8
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,164.81,104.59
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,114.01,64.97
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,71.17,35.43
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,32.23,14.49
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,15.59,1.33
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,8.36,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,13.25,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,23.57,10.65
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,60.75,28.86
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,103.45,57.57
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,154.4,97.49
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,206.95,141.86
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,263.65,190.03
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,318.95,236.61
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,377.23,283.84
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,433.33,327.74
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,490.85,370.68
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,544.97,410.03
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,599.29,447.86
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,650.41,481.0
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,700.82,510.85
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,748.04,540.29
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,793.8,568.43
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,834.47,593.02
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,872.96,616.06
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,907.24,637.1
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,938.88,656.41
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,965.85,672.77
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,989.78,687.24
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,1008.57,700.0
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,1024.05,710.83
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,1034.66,717.31
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,1041.82,721.74
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,1043.45,723.76
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,1041.58,723.78
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,1030.55,718.79
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,1016.25,711.8
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,1000.86,704.63
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,982.27,695.44
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,959.03,682.31
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,932.79,667.19
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,901.6,649.73
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,867.88,630.41
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,830.25,607.02
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,790.45,581.93
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,745.82,554.12
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,699.78,524.89
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,650.38,491.14
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,600.14,454.67
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,547.13,415.82
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,493.62,375.4
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,437.31,331.57
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,382.28,287.27
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,324.52,240.11
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,269.73,194.03
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,213.09,145.92
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,162.18,102.94
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,111.68,63.5
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,69.14,34.23
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,30.48,13.6
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,14.76,0.0
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,9.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,7.86,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,12.4,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,23.56,13.43
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,58.64,29.56
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,99.1,56.83
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,148.08,94.97
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,197.8,136.86
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,252.7,183.49
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,306.57,229.44
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,364.52,277.41
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,419.26,321.08
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,475.65,364.29
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,529.1,404.17
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,583.11,442.95
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,634.65,477.97
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,685.75,511.0
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,730.11,538.71
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,774.75,566.23
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,816.03,590.52
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,855.51,613.3
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,889.95,635.12
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,921.92,655.36
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,949.31,671.37
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,973.86,685.6
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,993.05,697.34
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,1009.07,707.24
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,1020.28,715.45
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,1028.18,721.71
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,1030.74,724.22
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,1029.9,724.76
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,1024.09,722.29
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,1014.87,717.79
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,999.93,709.31
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,981.76,698.86
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,959.33,686.13
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,933.82,671.35
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,902.9,653.6
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,869.4,634.01
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,832.14,610.78
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,792.55,585.74
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,747.86,557.8
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,701.7,528.39
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,653.43,496.49
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,604.06,461.32
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,550.32,421.61
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,496.93,380.88
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,440.56,336.0
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,385.14,290.46
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,327.13,242.69
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,271.9,195.8
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,216.0,147.68
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,164.4,103.59
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,112.64,62.79
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,67.47,31.63
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,28.22,11.62
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,13.94,0.0
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,12.78,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,23.09,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,25.39,14.85
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,59.18,27.26
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,104.0,57.38
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,155.93,98.34
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,208.44,143.37
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,266.19,193.4
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,322.71,242.36
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,382.09,292.2
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,439.34,338.8
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,497.53,384.33
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,552.13,426.33
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,606.85,466.99
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,658.79,503.66
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,709.92,536.93
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,757.76,567.85
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,804.04,597.28
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,845.32,623.35
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,884.42,647.76
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,919.01,670.0
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,950.86,690.41
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,977.99,707.78
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,1001.95,723.16
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,1021.11,735.53
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,1036.88,745.85
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,1046.7,752.49
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,1052.96,757.0
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,1055.12,758.26
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,1053.7,757.37
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,1046.3,753.2
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,1035.43,746.92
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,1019.96,738.9
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,1001.12,728.74
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,977.54,714.08
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,950.82,697.38
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,919.84,678.88
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,886.11,658.42
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,848.35,634.07
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,808.21,607.91
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,763.29,579.09
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,716.69,548.66
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,667.45,514.77
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,617.08,477.19
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,562.43,436.26
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,507.74,393.95
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,450.62,348.34
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,394.37,301.83
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,334.94,251.43
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,278.43,202.16
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,220.83,151.87
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,167.67,105.84
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,114.4,63.42
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,68.93,32.08
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,28.12,11.76
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,14.26,0.0
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,7.37,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,11.67,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,19.81,10.35
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,59.42,27.7
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,103.33,57.15
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,155.72,98.92
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,208.61,144.95
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,266.68,196.11
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,323.16,246.32
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,382.49,297.61
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,439.9,345.94
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,498.3,393.34
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,553.9,436.95
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,609.6,479.1
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,661.8,516.31
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,713.22,549.83
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,761.15,580.73
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,807.44,609.95
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,849.13,635.97
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,888.44,660.11
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,923.63,681.28
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,956.08,700.5
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,983.29,716.71
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,1007.33,730.87
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,1027.08,743.27
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,1043.43,753.6
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,1054.31,759.08
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,1061.61,762.42
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,1063.78,764.14
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,1062.32,763.73
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,1053.42,758.72
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,1041.04,751.63
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,1026.02,744.39
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,1007.6,734.98
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,983.89,720.69
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,957.04,704.33
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,925.46,685.77
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,891.15,665.21
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,852.71,640.39
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,811.89,613.73
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,766.04,584.19
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,718.59,553.08
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,668.4,518.49
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,617.12,480.25
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,561.85,438.63
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,506.64,395.66
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,449.12,349.45
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,392.23,302.15
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,332.82,251.44
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,276.15,201.77
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,218.58,151.26
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,165.64,105.24
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,112.2,62.62
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,66.86,31.4
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,27.08,11.68
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,13.26,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
