Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,7.37,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,14.74,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,20.09,10.35
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,57.23,27.2
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,100.13,55.85
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,152.85,97.63
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,205.05,142.77
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,262.69,193.27
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,318.85,242.95
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,378.04,293.91
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,435.31,341.27
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,494.13,387.99
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,549.49,431.11
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,605.07,472.87
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,657.41,509.93
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,709.17,543.7
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,756.9,574.59
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,803.1,603.96
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,844.72,629.81
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,883.92,653.77
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,919.24,676.71
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,951.88,697.86
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,979.79,714.54
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,1004.61,729.21
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,1024.72,741.84
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,1041.45,752.42
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,1052.26,758.35
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,1059.51,762.13
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,1062.15,764.14
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,1061.18,764.01
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,1053.74,759.9
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,1042.81,753.7
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,1026.77,743.89
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,1007.35,732.0
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,983.72,717.82
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,956.96,701.59
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,924.93,682.8
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,890.16,662.03
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,851.49,637.15
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,810.52,610.49
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,765.37,581.79
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,718.62,551.49
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,667.3,516.89
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,615.1,478.92
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,559.97,437.34
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,504.96,394.47
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,446.97,347.88
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,390.0,300.52
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,330.32,249.71
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,273.57,200.09
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,215.55,149.43
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,162.64,103.74
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,109.09,61.35
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,65.08,31.35
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,25.66,11.33
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,13.4,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,8.36,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,7.37,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,14.74,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,21.0,10.83
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,57.46,28.68
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,99.88,56.9
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,151.75,97.57
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,156.15,114.51
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,128.56,101.21
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,234.67,181.42
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,379.98,294.28
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,394.57,308.05
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,387.44,302.83
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,489.09,381.4
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,608.38,470.05
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,661.72,506.16
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,714.48,539.87
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,763.07,570.0
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,810.16,598.56
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,852.26,624.01
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,892.1,647.74
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,927.57,667.68
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,960.33,685.71
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,988.36,702.3
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,1013.27,716.96
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,1033.45,727.92
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,1050.23,736.89
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,1061.05,742.31
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,1068.29,745.7
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,1070.42,746.84
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,1068.92,745.95
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,1059.6,739.78
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,1046.83,731.67
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,1030.83,723.13
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,1011.47,712.57
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,987.4,697.69
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,960.21,680.88
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,927.91,662.14
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,892.95,641.56
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,853.67,617.94
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,812.18,592.58
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,766.08,564.54
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,718.48,534.99
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,666.82,500.41
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,615.39,463.79
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,559.29,423.32
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,503.5,381.65
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,444.08,335.92
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,386.3,289.75
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,326.42,240.81
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,269.01,192.57
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,210.97,143.82
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,158.62,100.22
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,106.43,60.13
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,63.45,31.47
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,25.77,11.89
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,13.56,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,8.36,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,13.76,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,20.28,9.73
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,55.08,27.39
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,96.31,54.32
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,147.22,93.4
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,198.97,136.81
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,256.86,186.08
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,314.1,235.19
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,374.01,285.19
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,431.6,331.47
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,491.15,377.38
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,546.85,418.9
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,602.98,458.95
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,654.75,493.33
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,706.92,525.53
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,755.0,553.58
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,801.67,579.82
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,844.15,601.34
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,884.55,620.79
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,920.04,641.72
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,952.88,660.97
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,980.52,677.95
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,1005.08,693.07
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,1024.49,707.33
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,1040.55,719.57
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,1051.23,729.24
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,1058.38,736.66
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,1060.95,740.57
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,1059.95,742.29
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,1053.86,740.83
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,1044.23,737.14
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,1028.66,730.26
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,1009.7,721.24
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,985.65,707.46
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,958.51,691.65
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,926.6,673.62
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,892.0,653.63
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,852.93,630.65
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,811.57,605.71
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,765.82,576.6
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,718.56,546.0
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,667.47,510.47
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,615.38,472.11
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,560.44,432.05
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,504.86,390.02
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,446.63,343.79
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,389.5,296.79
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,329.01,245.75
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,271.65,196.13
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,213.25,145.75
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,158.89,99.5
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,105.99,58.54
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,62.11,29.46
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,25.63,14.37
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,22.61,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,12.78,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,19.46,8.96
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,54.81,27.09
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,97.26,55.06
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,149.48,95.78
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,126.11,90.4
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,68.58,52.42
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,112.32,88.47
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,157.7,125.12
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,143.54,112.83
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,127.85,99.36
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,183.31,143.36
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,243.04,189.59
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,316.0,245.62
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,397.1,306.36
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,483.22,370.93
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,581.1,442.32
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,731.64,555.5
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,888.18,662.16
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,655.94,497.39
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,375.27,282.11
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,395.56,297.6
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,415.88,311.77
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,538.54,402.46
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,656.43,486.83
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,662.48,490.75
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,667.75,494.89
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,874.8,650.31
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,1055.36,770.82
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,1045.96,763.68
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,1033.15,756.11
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,1017.28,747.71
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,998.11,737.19
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,974.6,722.75
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,947.95,706.21
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,915.35,685.28
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,880.13,662.5
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,841.73,637.39
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,801.01,610.47
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,755.12,580.75
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,707.75,549.5
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,657.61,514.73
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,606.49,476.99
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,551.53,434.94
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,495.97,391.09
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,437.61,343.71
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,380.52,295.72
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,321.49,244.82
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,265.54,195.36
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,207.91,144.62
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,154.36,98.2
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,101.92,56.93
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,58.44,27.74
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,23.68,12.78
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,20.64,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,10.32,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,11.8,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,19.61,8.66
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,53.54,27.28
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,94.61,54.42
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,145.52,94.13
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,197.04,138.56
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,254.62,189.23
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,227.78,178.19
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,162.49,129.8
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,193.27,154.51
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,225.27,179.59
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,316.93,252.44
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,420.64,332.65
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,412.84,323.96
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,401.02,312.29
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,389.16,301.57
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,378.08,291.28
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,544.71,419.15
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,721.21,546.86
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,751.0,564.32
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,778.98,581.62
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,738.28,549.14
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,697.37,516.63
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,640.25,474.41
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,586.78,434.2
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,827.6,613.07
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,1051.15,759.13
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,1053.13,758.49
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,1051.61,758.13
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,1044.59,754.95
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,1034.11,749.66
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,1017.31,739.88
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,997.26,728.06
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,971.83,712.75
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,943.52,695.52
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,910.96,675.0
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,875.86,652.69
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,835.66,627.08
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,793.59,599.92
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,749.44,571.79
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,701.46,540.47
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,649.0,502.56
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,596.21,463.22
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,540.34,421.18
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,485.13,378.31
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,425.82,331.04
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,368.89,284.11
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,309.9,234.33
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,254.7,186.66
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,197.78,138.0
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,147.29,95.55
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,97.48,57.32
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,57.49,30.59
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,22.6,11.37
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,13.76,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,10.81,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,19.85,8.32
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,52.09,27.93
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,91.5,54.12
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,141.09,92.37
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,191.19,134.45
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,248.2,183.09
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,303.94,231.37
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,363.55,281.65
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,323.56,254.4
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,244.19,191.93
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,403.53,318.67
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,592.41,461.89
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,644.99,499.12
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,697.29,536.2
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,743.41,566.01
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,789.95,595.68
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,834.26,623.9
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,877.12,650.84
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,912.33,671.93
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,944.9,691.2
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,972.29,707.02
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,996.64,720.89
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,1016.37,733.25
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,1032.78,743.63
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,1043.29,749.55
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,1050.3,753.39
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,1052.28,755.07
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,1050.71,754.68
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,1041.79,749.77
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,1029.48,742.85
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,1013.65,733.77
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,994.55,722.64
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,969.84,708.34
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,942.14,692.0
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,909.83,673.4
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,874.94,652.86
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,835.5,627.7
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,794.0,600.86
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,747.54,571.05
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,701.48,541.05
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,649.78,504.01
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,597.53,465.1
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,541.42,422.85
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,485.87,379.59
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,427.69,332.87
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,370.75,285.61
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,311.07,234.94
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,254.99,186.21
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,198.23,137.21
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,147.36,94.07
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,96.06,54.73
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,54.68,27.45
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,20.17,9.02
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,12.78,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,10.81,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,17.48,6.05
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,50.48,23.86
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,92.71,51.01
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,145.01,91.3
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,198.65,136.85
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,257.31,187.29
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,314.21,236.46
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,374.57,286.7
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,433.11,332.81
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,493.41,377.65
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,549.69,419.44
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,606.56,460.02
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,660.17,496.53
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,713.18,530.3
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,762.01,560.48
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,809.32,589.2
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,851.44,614.18
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,891.18,637.41
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,926.7,657.8
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,959.5,676.39
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,987.95,690.89
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,1013.29,703.46
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,1033.47,716.76
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,1050.23,728.14
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,1061.97,736.16
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,1070.11,742.04
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,1072.62,744.28
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,1071.46,744.48
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,1064.12,740.46
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,1053.17,734.33
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,1037.19,725.89
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,1017.76,715.39
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,992.99,702.25
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,965.02,686.97
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,932.76,668.24
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,897.69,647.56
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,857.46,623.27
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,814.98,597.21
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,767.73,568.33
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,718.93,537.86
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,666.56,502.65
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,613.45,464.56
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,556.1,422.81
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,499.39,380.0
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,439.57,333.3
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,381.41,286.2
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,320.3,235.74
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,262.56,186.72
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,203.39,136.46
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,149.18,91.31
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,96.62,51.85
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,54.01,24.92
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,19.75,7.88
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,14.74,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,17.14,5.02
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,48.71,22.96
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,89.53,48.79
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,140.54,87.47
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,192.1,130.81
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,250.34,180.41
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,306.63,228.71
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,366.52,278.45
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,423.96,323.94
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,483.34,368.65
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,539.42,408.99
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,595.03,446.88
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,648.05,480.81
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,700.56,512.03
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,748.97,542.63
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,795.96,572.37
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,839.34,599.66
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,880.89,625.65
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,916.85,647.98
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,950.08,668.54
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,977.99,685.74
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,1002.78,701.02
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,1022.4,714.54
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,1038.59,726.06
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,1049.8,734.6
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,1057.41,741.03
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,1059.38,743.42
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,1057.69,743.7
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,1050.85,741.48
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,1040.4,737.03
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,1024.95,728.4
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,1006.04,717.68
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,981.39,704.24
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,953.59,688.63
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,921.45,670.57
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,886.54,650.48
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,845.96,625.05
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,803.15,597.85
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,757.02,568.88
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,709.31,538.31
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,657.61,502.67
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,605.06,464.03
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,548.11,421.53
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,491.45,377.81
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,432.85,330.55
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,375.34,282.68
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,314.89,232.22
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,257.71,183.17
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,199.46,133.18
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,146.85,88.97
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,93.5,48.86
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,50.85,22.24
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,16.55,4.96
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,10.81,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,8.85,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,15.83,3.49
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,46.8,21.34
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,87.69,46.93
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,138.76,85.52
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,191.75,130.24
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,249.7,180.14
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,306.43,229.57
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,366.71,280.7
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,424.24,327.85
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,483.61,374.59
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,539.53,417.6
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,596.14,459.55
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,649.87,497.35
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,703.12,532.46
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,751.05,562.25
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,797.48,590.38
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,840.54,614.46
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,881.47,636.56
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,916.91,655.96
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,949.62,673.16
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,977.13,686.12
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,1001.47,696.89
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,1021.56,707.25
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,1038.23,715.57
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,1048.41,719.66
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,1054.98,721.79
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,1056.91,724.75
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,1055.19,725.65
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,1046.97,721.29
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,1035.21,714.87
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,1019.36,707.42
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,1000.12,697.86
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,975.31,685.42
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,947.45,670.83
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,914.7,653.11
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,879.24,633.43
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,839.07,609.54
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,796.85,583.91
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,750.17,555.24
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,702.06,525.07
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,649.38,489.04
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,597.31,451.52
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,540.42,409.87
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,484.0,367.15
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,424.37,320.69
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,366.86,274.25
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,306.71,224.89
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,249.51,176.71
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,191.39,128.15
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,139.87,85.94
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,89.03,48.31
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,48.66,23.03
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,17.71,4.67
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,9.83,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,13.11,1.15
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,45.5,22.62
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,84.35,47.52
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,133.79,84.76
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,183.86,126.65
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,240.51,175.08
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,296.01,222.61
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,355.5,272.15
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,412.64,318.65
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,471.53,364.87
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,527.19,407.59
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,583.54,449.38
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,636.47,487.8
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,687.43,523.56
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,735.72,554.63
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,782.74,584.32
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,825.23,611.05
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,865.91,636.31
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,901.71,658.92
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,934.95,679.81
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,962.55,696.25
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,987.16,710.78
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,1006.7,722.97
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,1022.94,733.2
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,1034.3,739.58
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,1042.17,743.88
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,1044.01,744.89
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,1042.29,743.86
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,1034.13,739.45
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,1022.51,733.0
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,1006.44,723.31
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,987.07,711.63
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,963.0,697.43
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,935.87,681.24
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,903.18,661.83
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,867.89,640.57
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,828.74,615.68
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,787.39,589.09
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,740.91,559.45
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,693.08,528.42
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,641.62,491.97
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,590.47,454.17
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,533.98,411.98
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,477.99,368.74
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,419.3,321.47
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,362.26,274.04
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,302.82,224.46
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,246.3,176.1
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,188.73,126.95
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,137.25,84.0
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,86.57,46.35
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,46.3,21.3
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,12.21,0.57
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
