Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,12.76,0.03
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,44.53,21.58
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,83.87,46.54
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,133.86,83.96
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,184.2,125.78
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,240.73,173.58
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,265.78,200.48
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,273.92,211.1
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,363.88,280.26
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,471.57,361.1
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,527.71,403.35
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,584.59,445.27
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,636.98,482.73
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,688.74,518.75
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,737.17,550.18
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,781.77,578.41
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,826.06,606.12
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,868.95,632.59
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,904.7,655.49
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,937.88,676.75
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,965.54,693.73
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,990.17,708.79
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,1010.15,721.77
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,1026.83,732.8
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,1037.63,739.34
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,1044.95,743.79
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,1046.73,745.31
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,1044.98,744.76
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,1034.07,739.07
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,1019.84,731.38
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,1003.98,723.69
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,984.88,713.91
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,960.64,699.39
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,933.4,682.89
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,900.67,663.66
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,865.4,642.56
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,825.63,617.24
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,786.49,592.1
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,739.59,562.08
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,691.43,530.45
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,638.99,492.34
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,586.14,452.94
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,529.09,409.99
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,472.84,366.27
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,413.23,318.67
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,355.98,271.4
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,296.19,220.95
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,240.47,172.97
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,183.08,124.31
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,132.44,82.49
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,83.2,46.11
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,44.59,21.77
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,13.27,0.0
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,12.87,0.0
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,43.03,21.28
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,81.74,46.27
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,131.13,83.59
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,181.36,125.56
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,238.56,174.46
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,294.18,222.45
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,353.87,272.52
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,411.41,319.41
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,471.53,366.41
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,527.65,409.32
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,584.51,451.16
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,637.7,488.25
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,690.66,523.82
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,739.06,554.89
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,783.61,582.76
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,827.1,610.04
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,868.87,635.9
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,904.56,657.55
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,937.68,677.45
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,965.64,694.49
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,990.61,709.64
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,1010.07,722.22
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,1026.22,732.84
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,1037.46,740.99
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,1045.23,747.06
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,1046.98,748.51
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,1045.18,747.87
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,1039.62,745.45
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,1030.47,740.83
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,1014.59,731.17
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,995.34,719.46
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,971.78,705.41
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,945.05,689.28
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,912.23,668.41
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,876.72,645.72
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,837.25,620.57
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,795.51,593.65
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,748.56,563.73
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,700.17,532.35
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,648.27,495.3
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,596.63,456.9
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,539.13,413.97
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,482.09,369.94
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,422.65,321.95
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,364.9,273.87
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,304.34,223.33
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,247.5,174.75
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,187.97,124.31
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,135.49,81.07
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,83.58,43.3
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,42.56,18.54
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,11.59,0.0
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,12.06,0.0
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,42.09,19.56
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,81.37,44.15
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,131.55,81.57
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,182.33,123.82
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,239.76,172.68
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,295.63,220.55
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,355.87,270.55
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,413.65,317.01
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,473.59,363.12
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,529.42,404.56
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,585.85,444.7
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,637.6,480.43
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,690.01,514.88
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,738.61,545.37
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,785.84,574.47
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,829.31,601.22
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,871.06,626.61
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,906.04,648.75
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,938.33,669.19
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,966.3,686.14
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,991.2,701.16
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,1011.01,713.88
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,1027.43,724.6
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,1037.3,730.48
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,1043.61,734.23
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,1045.35,735.71
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,1043.47,735.09
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,1031.18,728.61
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,1015.56,720.14
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,999.93,710.84
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,981.01,699.51
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,957.21,685.54
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,930.28,669.54
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,897.53,650.65
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,862.19,629.89
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,823.45,605.71
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,782.35,579.67
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,735.69,549.01
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,687.68,517.08
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,637.14,481.37
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,586.69,444.39
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,529.58,402.14
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,473.01,358.88
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,414.71,312.84
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,357.92,266.4
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,298.0,216.71
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,241.12,168.47
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,182.97,119.48
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,130.95,76.97
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,79.92,40.47
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,40.07,16.96
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,11.28,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,11.25,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,41.32,17.97
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,81.51,42.44
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,132.82,80.39
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,186.52,124.99
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,246.08,175.64
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,303.53,225.32
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,364.68,276.72
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,423.31,324.19
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,483.91,371.2
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,540.59,414.26
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,598.08,456.37
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,651.55,494.25
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,704.45,529.58
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,753.37,560.95
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,800.74,590.84
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,838.65,614.49
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,872.93,635.64
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,908.36,657.02
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,941.17,676.53
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,969.5,693.53
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,994.9,708.66
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,1013.99,720.4
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,1029.7,730.15
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,1040.89,736.13
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,1048.56,740.02
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,1049.75,741.06
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,1047.33,740.02
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,1038.93,735.36
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,1027.03,728.63
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,1010.11,719.9
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,989.85,709.09
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,964.64,694.03
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,936.44,677.03
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,903.43,657.82
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,867.8,636.71
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,826.92,610.6
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,784.07,582.92
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,736.98,552.91
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,690.35,522.73
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,636.98,484.1
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,583.3,444.32
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,526.4,401.8
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,470.18,358.42
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,410.29,310.99
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,352.23,263.5
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,292.03,213.61
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,235.95,166.1
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,178.01,117.82
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,127.12,76.7
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,77.16,40.96
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,38.85,17.7
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,12.75,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,41.09,19.85
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,80.44,44.98
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,131.57,83.23
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,183.43,126.56
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,242.63,177.28
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,225.4,174.11
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,171.45,135.76
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,262.28,207.6
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,370.48,291.49
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,426.13,333.62
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,486.07,378.03
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,590.37,454.95
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,706.33,536.9
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,753.54,565.74
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,801.34,595.02
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,849.07,623.76
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,895.78,651.33
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,932.03,673.09
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,965.5,693.06
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,991.79,709.1
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,1014.63,723.0
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,1034.64,735.35
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,1051.18,745.64
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,1060.83,753.06
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,1066.8,758.31
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,1067.96,759.51
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,1065.46,758.58
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,1056.0,753.97
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,1043.01,747.25
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,1025.92,736.98
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,1005.46,724.66
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,978.24,708.5
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,948.14,690.46
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,913.99,670.58
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,877.24,648.77
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,835.95,622.42
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,792.6,594.42
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,746.78,565.22
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,697.06,532.47
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,644.38,494.29
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,590.88,454.5
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,532.71,410.87
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,475.29,366.34
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,415.18,318.25
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,356.87,269.96
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,294.77,217.94
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,237.36,168.7
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,177.94,118.4
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,125.86,75.84
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,75.12,39.44
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,36.31,15.92
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,11.6,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,12.47,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,37.95,18.29
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,75.07,42.29
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,123.55,78.2
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,172.86,118.82
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,229.37,166.58
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,256.67,195.06
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,269.81,209.61
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,320.92,250.19
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,372.73,289.82
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,425.53,329.61
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,481.24,370.33
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,574.9,438.68
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,678.85,511.6
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,727.0,542.16
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,774.01,571.44
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,814.43,594.77
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,852.45,616.23
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,888.08,639.03
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,916.82,657.42
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,944.19,673.69
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,968.71,688.14
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,987.84,700.63
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,1003.81,711.27
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,1014.03,717.66
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,1020.91,722.04
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,1022.4,724.0
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,1020.48,723.96
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,1012.67,718.89
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,1001.51,711.82
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,984.66,703.58
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,964.66,693.36
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,939.72,678.97
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,911.93,662.65
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,882.75,644.58
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,846.8,621.94
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,806.5,596.55
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,764.33,569.59
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,717.1,539.37
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,668.79,506.85
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,616.22,469.03
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,563.38,430.02
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,507.11,387.99
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,451.67,345.23
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,392.74,298.59
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,336.17,252.31
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,276.61,203.07
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,221.62,156.68
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,165.73,110.13
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,117.09,71.07
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,69.31,37.27
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,32.69,14.33
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,12.51,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,36.27,17.33
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,72.59,40.98
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,119.59,75.49
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,168.44,115.27
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,224.74,162.31
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,279.07,208.41
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,337.94,256.98
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,394.49,301.94
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,453.69,346.97
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,509.55,388.74
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,566.21,429.56
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,618.91,465.28
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,671.53,499.57
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,719.78,530.42
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,766.91,559.39
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,809.15,584.36
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,853.12,610.09
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,888.69,632.15
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,921.74,652.57
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,949.29,669.47
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,973.86,684.52
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,993.37,697.84
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,1009.62,709.23
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,1020.06,715.68
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,1027.04,720.07
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,1028.53,722.59
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,1026.5,723.0
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,1014.05,716.96
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,998.37,708.93
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,981.43,700.62
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,961.33,690.28
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,936.29,675.74
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,908.38,659.25
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,875.59,640.37
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,843.98,622.08
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,803.16,596.09
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,760.49,568.59
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,712.82,538.09
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,664.11,505.28
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,611.71,468.18
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,559.08,429.78
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,502.57,387.11
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,446.97,343.79
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,387.53,296.22
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,330.62,249.24
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,271.45,199.96
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,217.02,153.77
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,161.23,107.22
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,112.99,68.53
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,66.08,35.47
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,30.48,12.91
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,14.25,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,15.73,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,35.31,16.94
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,70.49,40.1
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,117.88,75.05
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,166.31,114.67
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,222.22,161.65
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,275.87,207.7
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,334.12,256.57
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,389.93,301.75
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,448.05,346.86
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,502.63,388.83
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,558.31,430.26
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,609.6,466.31
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,660.87,501.11
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,708.37,532.81
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,754.86,562.2
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,789.75,583.91
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,821.09,603.21
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,855.99,624.74
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,888.72,644.67
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,913.46,659.35
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,935.28,672.22
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,954.25,684.66
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,970.31,695.35
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,978.19,699.55
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,982.86,701.87
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,984.14,704.48
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,982.27,705.23
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,972.09,699.84
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,958.96,692.66
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,942.2,682.75
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,926.26,673.43
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,899.7,657.15
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,870.77,639.31
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,837.67,619.49
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,802.6,598.14
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,762.35,572.11
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,720.76,543.93
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,673.46,511.68
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,625.72,478.41
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,575.02,442.32
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,524.62,405.42
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,468.99,364.1
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,415.13,322.77
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,356.94,276.36
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,303.42,232.37
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,247.73,185.91
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,197.07,143.19
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,145.51,100.64
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,101.07,65.21
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,58.54,34.12
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,25.56,10.57
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,14.74,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,30.62,14.85
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,64.51,39.2
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,107.84,72.01
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,152.6,108.78
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,204.2,152.36
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,255.3,196.07
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,311.27,243.16
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,364.55,286.78
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,422.34,332.44
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,475.28,373.5
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,529.82,414.44
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,579.47,449.8
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,629.16,484.0
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,676.07,516.52
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,722.48,547.96
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,762.16,573.95
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,800.14,597.85
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,835.12,618.94
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,868.22,638.56
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,894.31,652.61
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,917.88,664.96
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,936.64,676.83
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,952.65,687.06
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,962.43,692.52
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,969.22,696.21
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,970.4,697.33
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,968.56,696.67
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,963.27,694.39
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,954.89,690.2
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,938.1,681.57
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,918.53,671.17
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,893.04,655.88
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,865.16,638.91
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,830.91,618.42
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,794.8,596.42
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,754.93,570.09
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,713.76,541.87
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,666.92,509.86
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,619.68,476.8
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,568.4,440.06
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,517.55,402.58
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,462.16,360.43
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,406.88,317.19
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,350.82,272.17
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,297.84,228.45
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,242.19,182.36
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,191.62,139.9
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,140.61,97.67
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,96.8,62.71
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,55.39,32.25
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,23.06,8.45
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,12.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,14.25,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,29.63,13.81
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,63.36,38.03
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,106.72,70.71
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,151.89,107.61
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,204.48,151.87
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,255.99,195.66
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,312.37,242.62
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,331.35,259.94
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,334.99,263.14
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,375.67,294.45
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,416.24,324.59
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,519.13,402.57
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,636.97,488.43
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,615.73,467.94
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,575.48,434.22
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,577.9,433.63
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,569.83,425.26
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,724.32,539.34
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,880.11,645.08
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,907.23,660.68
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,931.77,675.84
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,951.25,688.63
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,967.79,699.65
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,978.24,705.46
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,985.56,709.38
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,986.76,710.92
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,984.74,710.53
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,968.61,701.11
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,953.67,692.6
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,937.25,684.13
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,918.02,673.8
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,894.3,659.15
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,867.95,642.72
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,834.2,622.44
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,798.52,600.62
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,759.05,574.72
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,717.92,546.73
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,671.33,514.73
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,624.18,481.56
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,573.68,444.38
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,523.18,406.25
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,467.12,364.2
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,412.78,322.07
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,356.52,276.54
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,301.53,230.85
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,245.06,183.67
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,193.68,140.15
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,141.33,96.58
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,96.3,60.6
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,54.09,30.25
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,21.99,6.81
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,11.8,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
