Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,14.25,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,29.17,13.35
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,62.66,37.79
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,105.86,70.43
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,151.31,107.64
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,203.98,151.98
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,255.36,196.21
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,311.73,243.98
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,367.17,289.69
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,424.36,335.38
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,478.29,377.59
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,533.78,419.57
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,585.24,457.44
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,637.28,494.59
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,684.16,526.91
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,730.4,557.89
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,765.8,578.89
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,798.13,597.41
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,832.53,619.87
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,865.02,640.92
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,893.64,658.07
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,920.01,673.7
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,938.85,686.18
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,954.9,696.99
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,965.9,703.25
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,973.9,707.68
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,970.16,705.99
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,967.67,705.31
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,963.74,703.75
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,956.56,700.15
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,939.46,690.09
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,919.52,678.21
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,895.24,663.4
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,868.32,646.76
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,837.81,628.54
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,802.47,606.78
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,762.16,580.12
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,720.26,551.74
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,673.17,519.14
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,625.54,485.35
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,573.82,447.8
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,522.3,409.29
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,466.54,366.87
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,412.43,324.34
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,354.74,277.21
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,300.23,231.45
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,242.02,182.45
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,190.45,138.41
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,138.12,94.77
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,93.78,59.45
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,52.04,29.21
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,20.41,4.9
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,11.3,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,13.76,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,28.32,12.27
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,61.69,36.62
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,105.08,69.29
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,150.86,106.77
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,204.34,151.94
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,256.09,196.73
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,314.29,246.09
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,329.74,261.03
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,329.87,261.54
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,333.56,263.79
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,331.96,260.81
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,417.42,325.84
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,508.4,392.4
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,615.87,472.76
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,735.45,558.51
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,775.35,581.82
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,815.36,605.58
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,850.28,627.29
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,883.0,647.45
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,827.77,607.44
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,750.47,548.99
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,863.35,632.23
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,967.6,701.43
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,977.18,706.36
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,983.55,710.21
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,984.65,711.72
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,982.49,711.28
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,962.86,699.59
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,944.71,689.0
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,927.88,680.59
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,908.3,670.28
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,884.24,655.6
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,857.58,639.11
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,824.13,618.82
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,788.79,597.0
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,749.97,571.15
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,709.47,543.15
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,662.09,510.31
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,614.28,476.38
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,564.5,440.31
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,514.67,403.1
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,459.0,360.76
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,405.14,318.46
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,347.3,271.29
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,293.93,226.42
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,237.78,179.14
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,186.97,135.87
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,135.54,92.87
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,91.39,57.57
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,49.47,27.36
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,18.08,2.21
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,13.27,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,28.55,11.15
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,63.33,35.47
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,110.19,70.1
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,157.69,109.21
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,213.19,156.62
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,267.21,203.81
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,326.05,254.21
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,382.63,301.14
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,442.15,348.66
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,345.82,274.24
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,202.92,158.48
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,339.03,266.52
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,486.67,377.62
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,507.12,389.66
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,524.63,400.12
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,469.35,355.96
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,406.38,306.15
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,574.0,431.51
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,746.1,552.27
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,849.89,625.11
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,953.09,690.59
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,966.24,697.18
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,981.58,706.21
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,992.23,712.28
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,999.59,716.38
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,1000.17,717.72
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,997.4,717.07
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,986.6,711.87
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,978.49,708.45
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,960.94,698.46
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,940.33,686.52
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,914.36,671.0
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,885.63,653.58
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,851.33,633.2
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,814.82,611.08
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,773.3,584.26
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,730.18,555.95
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,682.0,523.71
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,633.95,489.79
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,580.81,451.32
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,527.98,411.89
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,471.11,368.67
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,415.75,325.12
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,356.68,276.79
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,300.95,229.87
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,243.13,180.97
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,190.67,136.06
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,135.9,90.56
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,90.63,54.95
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,48.02,25.01
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,16.92,0.05
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,11.8,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,28.21,9.1
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,66.13,33.99
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,116.71,70.68
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,167.92,113.0
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,226.95,163.57
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,284.2,213.79
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,346.18,266.75
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,405.2,315.44
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,466.52,363.85
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,473.53,369.2
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,459.03,356.74
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,504.6,389.03
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,550.34,419.8
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,591.42,447.55
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,632.13,474.42
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,749.19,558.13
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,869.71,634.85
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,905.06,655.33
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,937.67,674.98
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,965.2,691.37
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,989.5,705.74
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,1008.39,717.48
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,1023.81,727.11
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,1033.33,733.11
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,1039.2,736.92
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,1039.82,738.4
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,1036.76,737.72
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,1023.35,731.15
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,1006.58,722.48
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,989.24,712.95
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,968.61,701.27
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,942.85,686.21
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,914.09,669.1
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,878.97,648.58
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,841.37,626.14
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,799.8,599.72
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,758.94,573.45
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,710.17,541.84
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,660.29,507.6
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,606.17,468.74
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,551.8,428.39
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,493.33,383.32
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,436.0,337.64
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,375.42,288.03
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,317.37,238.93
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,256.59,187.3
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,200.93,139.33
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,143.94,91.86
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,95.11,53.53
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,48.91,22.81
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,16.99,0.0
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,11.3,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,26.88,7.72
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,64.24,32.47
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,114.26,68.53
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,165.29,110.63
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,223.82,160.58
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,280.86,210.15
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,342.69,262.33
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,401.33,309.77
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,462.39,356.71
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,519.13,399.81
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,576.58,441.75
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,629.76,478.84
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,683.9,515.1
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,732.59,545.77
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,779.87,575.05
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,743.19,548.23
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,680.4,500.47
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,739.47,541.62
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,799.99,581.7
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,897.28,647.83
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,988.21,704.38
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,1008.1,716.63
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,1024.51,727.68
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,1035.29,733.91
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,1042.43,738.02
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,1043.48,739.92
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,1040.81,739.65
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,1030.76,734.86
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,1017.14,727.93
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,999.32,719.76
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,978.1,709.37
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,950.81,693.56
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,920.49,675.65
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,885.51,655.37
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,847.94,633.07
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,805.25,606.04
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,760.64,577.28
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,711.72,545.81
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,661.65,511.95
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,608.09,473.37
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,552.58,431.99
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,493.92,386.48
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,436.31,340.19
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,375.09,289.6
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,316.43,239.56
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,255.09,186.96
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,198.88,138.06
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,141.17,89.9
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,92.43,51.83
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,44.48,22.46
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,24.02,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,11.3,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,26.04,6.79
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,62.74,31.94
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,112.22,67.64
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,162.86,109.65
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,221.42,160.3
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,186.96,144.14
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,111.57,88.06
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,129.83,102.8
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,148.41,117.41
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,219.99,174.83
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,294.84,233.48
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,317.23,249.09
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,338.97,264.03
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,383.1,296.73
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,434.21,333.87
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,640.85,493.11
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,857.36,644.1
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,893.22,665.51
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,926.46,686.84
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,953.85,702.94
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,978.07,716.97
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,997.4,729.77
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,1013.36,740.53
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,1023.04,745.91
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,1029.15,749.13
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,1029.08,749.47
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,1025.42,747.68
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,1017.7,742.4
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,1006.45,734.93
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,987.89,725.23
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,966.04,713.4
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,938.76,696.54
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,908.57,677.69
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,873.83,656.61
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,836.61,633.64
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,794.26,605.62
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,752.76,577.96
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,703.13,544.98
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,652.46,509.17
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,598.07,469.27
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,543.57,428.0
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,484.94,382.07
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,427.57,335.6
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,366.48,284.87
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,308.34,235.01
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,247.28,182.43
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,191.56,133.86
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,134.93,86.37
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,87.33,49.16
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,42.48,18.98
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,12.57,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,11.3,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,24.58,5.71
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,59.93,31.8
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,107.55,66.47
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,157.25,107.52
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,215.24,157.45
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,210.26,163.48
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,173.04,138.27
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,202.94,162.45
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,233.38,186.3
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,307.85,245.52
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,392.08,311.14
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,311.39,246.2
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,214.28,167.07
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,241.03,187.6
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,268.18,207.82
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,357.69,275.65
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,445.57,339.92
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,683.59,522.61
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,918.2,685.37
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,945.03,699.25
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,968.78,713.06
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,987.33,724.91
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,1002.56,734.72
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,1011.97,739.45
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,1017.88,742.06
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,1018.73,743.0
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,1016.06,741.83
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,1003.89,733.63
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,988.42,723.42
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,970.31,713.95
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,949.03,702.38
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,922.83,686.14
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,898.2,670.95
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,863.06,649.47
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,825.57,626.21
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,783.19,598.34
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,739.01,568.86
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,690.28,536.06
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,640.65,500.41
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,587.19,461.12
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,533.48,420.38
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,475.45,374.82
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,418.54,328.67
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,358.92,279.05
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,301.77,229.96
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,241.26,177.9
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,186.25,130.07
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,130.85,83.53
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,83.74,46.66
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,39.96,17.18
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,14.74,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,10.32,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,24.24,3.68
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,61.9,30.16
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,112.68,66.72
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,165.21,110.29
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,226.26,162.95
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,284.19,214.33
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,346.49,268.17
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,406.15,317.93
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,468.17,367.36
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,526.09,412.31
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,583.3,454.9
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,637.88,492.92
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,691.98,528.53
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,741.34,560.12
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,789.17,590.18
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,830.72,614.44
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,869.61,636.61
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,905.5,658.56
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,938.6,678.61
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,965.93,695.67
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,990.02,710.69
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,1008.8,723.79
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,1024.06,734.78
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,1033.74,740.89
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,1039.74,744.77
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,1040.09,746.06
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,1036.7,745.14
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,1029.25,741.74
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,1018.04,736.03
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,1000.21,725.65
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,978.89,713.1
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,951.79,697.19
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,921.52,679.11
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,886.13,658.03
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,848.06,634.93
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,805.42,607.51
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,760.66,578.27
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,711.23,545.92
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,660.51,511.27
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,605.59,471.27
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,550.26,429.61
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,492.1,384.14
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,433.75,336.95
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,372.03,285.59
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,312.83,234.66
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,250.8,181.06
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,193.82,131.26
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,135.24,82.43
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,85.17,44.03
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,38.66,14.09
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,13.76,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,9.83,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,22.44,1.8
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,59.27,28.66
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,109.41,64.59
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,160.52,106.91
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,219.6,158.0
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,276.67,208.97
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,337.7,262.44
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,308.9,245.03
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,241.45,191.85
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,296.9,235.88
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,357.33,282.73
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,507.44,401.62
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,677.07,530.11
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,725.87,561.37
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,773.24,591.97
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,767.65,585.64
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,740.55,561.9
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,835.63,630.41
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,927.49,691.19
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,956.11,707.62
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,981.56,722.51
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,1000.39,734.02
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,1015.67,743.35
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,966.77,710.06
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,899.44,661.23
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,897.13,660.52
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,892.42,657.7
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,817.97,604.93
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,737.3,547.51
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,693.36,516.92
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,649.65,485.87
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,676.22,508.24
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,703.97,530.69
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,712.92,539.74
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,715.17,544.02
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,669.32,511.95
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,623.08,479.34
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,646.9,501.22
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,648.91,506.07
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,497.72,389.47
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,363.73,284.26
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,266.4,208.81
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,181.44,141.83
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,156.69,122.5
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,132.49,103.14
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,107.81,83.24
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,83.98,63.67
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,61.26,44.76
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,40.33,27.19
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,23.93,11.07
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,7.86,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,9.34,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,21.68,0.0
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,58.57,26.82
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,109.65,62.9
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,161.92,105.94
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,222.51,158.27
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,280.63,209.57
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,343.1,263.28
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,402.83,313.37
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,464.28,362.86
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,521.88,407.46
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,579.97,450.55
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,634.12,489.09
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,687.74,524.99
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,737.31,556.56
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,785.26,586.43
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,827.52,611.22
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,867.27,633.98
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,903.24,655.25
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,936.31,674.5
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,963.63,690.55
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,987.72,704.57
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,1006.27,717.12
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,1021.19,727.52
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,1030.8,733.22
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,1036.64,736.65
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,1036.85,739.13
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,1033.23,739.34
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,1022.87,733.9
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,1008.89,726.25
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,989.84,715.0
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,967.31,701.55
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,940.8,685.51
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,911.04,667.29
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,875.89,646.39
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,838.05,623.46
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,795.71,596.23
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,751.14,567.12
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,701.63,535.01
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,650.78,500.6
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,596.52,461.04
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,541.74,419.74
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,483.01,373.85
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,425.12,326.99
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,363.92,276.04
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,304.73,225.17
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,242.95,171.93
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,186.16,122.56
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,128.03,74.81
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,79.33,38.51
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,30.99,9.6
