Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,8.85,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,21.66,0.0
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,59.04,26.68
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,110.58,63.07
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,162.56,106.02
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,222.37,157.81
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,280.56,209.81
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,342.92,264.29
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,402.04,314.25
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,462.49,363.2
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,519.8,408.49
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,577.55,452.3
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,631.75,491.21
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,685.3,527.45
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,734.13,559.2
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,781.35,589.34
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,823.96,614.72
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,864.07,638.01
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,899.34,660.36
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,931.72,680.77
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,959.23,697.2
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,983.43,711.52
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,1002.26,721.89
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,1017.49,730.07
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,1027.08,735.34
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,1032.92,738.37
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,1033.04,739.38
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,1029.37,738.15
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,1018.16,732.22
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,1003.39,724.12
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,984.52,713.0
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,962.23,699.72
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,935.06,683.25
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,904.73,664.65
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,869.02,643.62
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,830.69,620.56
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,788.12,593.05
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,743.44,563.74
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,693.97,531.48
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,643.3,496.5
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,588.6,455.73
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,533.5,413.38
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,475.43,367.94
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,417.31,320.9
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,356.43,270.27
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,298.13,220.18
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,236.53,167.24
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,180.31,118.63
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,122.41,71.45
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,73.63,35.37
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,28.99,6.42
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,8.85,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,19.56,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,55.83,25.43
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,106.39,60.85
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,158.01,103.01
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,217.22,153.57
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,275.07,203.84
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,337.53,256.37
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,396.66,304.13
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,457.98,351.15
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,515.89,395.41
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,573.12,437.63
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,626.86,475.91
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,679.97,512.34
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,729.15,544.83
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,776.85,575.99
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,819.49,603.51
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,859.89,629.35
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,895.14,651.69
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,927.57,672.13
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,954.91,689.26
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,978.95,704.28
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,997.48,716.56
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,1012.48,726.75
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,1021.03,732.23
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,1025.86,735.45
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,1026.37,735.71
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,1023.16,733.79
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,1013.89,728.79
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,1001.01,721.64
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,982.04,710.69
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,959.66,697.6
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,879.65,646.6
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,801.01,594.1
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,760.4,567.48
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,718.66,539.38
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,737.87,557.15
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,738.65,559.1
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,688.53,526.3
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,637.34,490.75
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,582.59,450.82
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,526.37,408.51
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,467.01,362.25
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,409.03,315.45
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,346.51,263.23
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,287.47,212.6
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,226.18,160.53
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,170.93,113.39
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,114.03,68.02
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,68.07,34.55
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,21.15,2.55
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,8.36,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,16.68,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,49.96,24.41
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,96.46,57.61
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,144.26,96.06
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,200.78,143.64
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,255.96,191.71
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,316.34,243.35
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,356.72,278.41
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,391.69,307.29
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,465.21,364.58
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,547.2,426.21
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,600.69,463.8
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,654.19,500.07
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,702.92,530.65
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,750.47,558.5
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,794.38,582.44
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,840.47,606.92
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,875.45,625.9
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,907.69,642.86
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,933.94,654.53
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,956.95,664.06
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,975.47,674.32
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,990.56,682.65
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,1000.1,687.61
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,1006.04,690.62
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,1006.47,693.03
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,1003.23,693.41
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,946.43,661.01
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,876.57,617.55
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,857.71,608.46
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,836.54,597.07
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,867.41,622.2
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,877.97,631.3
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,842.9,611.28
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,805.37,589.8
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,763.41,564.27
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,719.53,536.94
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,648.43,489.71
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,580.12,441.41
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,549.71,420.97
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,513.06,394.32
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,451.32,346.87
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,390.67,298.61
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,329.69,248.68
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,273.78,201.61
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,216.71,153.02
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,164.43,108.25
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,108.49,63.96
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,63.64,31.61
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,19.54,0.06
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,21.2,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,46.44,24.58
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,94.99,57.47
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,143.19,96.47
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,200.08,144.59
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,255.61,193.07
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,316.48,245.22
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,373.35,292.59
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,433.04,340.31
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,489.69,383.76
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,547.59,425.91
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,599.44,461.08
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,651.75,494.62
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,699.89,525.58
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,746.94,553.6
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,793.53,580.6
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,843.17,608.85
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,877.51,632.75
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,909.1,655.16
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,936.06,673.31
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,959.84,689.37
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,977.84,702.28
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,992.39,713.12
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,1001.49,719.9
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,1006.97,724.37
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,1007.31,726.37
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,1004.0,726.11
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,990.69,719.47
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,974.04,710.7
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,956.49,700.39
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,935.65,687.95
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,909.68,672.12
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,880.69,654.24
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,845.51,632.97
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,807.86,609.8
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,766.28,582.75
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,725.41,555.88
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,676.1,523.0
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,625.79,486.97
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,569.91,444.96
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,514.22,401.82
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,455.13,355.32
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,397.64,308.45
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,335.76,256.84
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,277.75,207.0
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,216.33,154.45
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,161.49,107.56
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,105.1,62.84
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,60.78,30.81
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,18.93,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,8.36,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,15.41,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,47.22,24.18
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,92.21,57.18
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,141.03,96.27
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,199.64,145.69
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,255.39,194.68
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,316.83,247.82
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,375.72,297.49
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,438.51,348.66
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,495.64,394.12
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,553.46,438.46
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,608.58,479.26
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,664.07,518.92
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,713.38,551.22
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,761.51,580.46
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,803.5,603.96
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,847.27,627.92
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,882.29,646.55
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,914.6,663.05
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,942.08,676.09
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,966.47,686.93
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,984.36,697.07
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,998.8,705.26
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,1008.7,709.46
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,1015.0,711.62
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,1014.25,712.16
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,1009.84,710.7
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,1000.74,706.15
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,988.04,699.42
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,969.63,688.71
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,947.86,676.03
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,920.48,660.7
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,890.07,643.36
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,854.32,622.9
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,816.07,600.57
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,772.58,573.92
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,727.2,545.54
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,679.41,515.21
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,628.05,479.74
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,571.71,438.63
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,515.5,396.28
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,455.36,350.24
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,396.81,303.63
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,334.82,253.06
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,276.37,203.62
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,214.47,151.21
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,159.19,104.32
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,102.9,59.95
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,58.44,27.99
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,17.1,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,7.37,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,17.15,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,48.58,21.52
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,96.89,55.85
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,146.8,96.14
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,205.69,146.18
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,262.61,196.04
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,324.71,249.25
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,383.82,298.92
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,445.56,348.84
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,502.77,393.71
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,560.87,437.39
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,614.96,475.46
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,668.67,511.53
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,714.91,540.54
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,762.0,568.8
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,805.35,594.95
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,846.8,619.46
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,882.2,639.68
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,914.84,657.98
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,941.86,673.34
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,965.66,686.72
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,983.64,697.88
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,998.13,707.04
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,1006.72,712.69
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,1011.65,716.27
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,1011.35,716.77
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,1007.37,715.16
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,993.84,707.01
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,976.96,696.86
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,957.78,686.04
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,935.33,673.15
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,907.47,657.27
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,876.7,639.34
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,841.15,618.41
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,803.2,595.64
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,763.05,570.31
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,717.66,541.0
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,667.03,507.25
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,615.56,470.88
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,561.04,430.54
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,506.51,388.95
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,446.5,342.49
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,388.32,295.83
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,326.63,245.09
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,268.54,195.87
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,207.76,145.02
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,153.75,99.81
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,98.3,56.68
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,54.6,25.38
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,15.79,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,15.76,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,46.24,19.82
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,93.68,53.3
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,143.5,93.16
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,202.21,142.54
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,258.5,191.37
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,319.97,243.63
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,378.13,292.13
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,438.83,340.85
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,495.51,385.13
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,553.14,428.42
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,606.75,466.25
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,659.98,502.24
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,706.02,530.92
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,753.01,558.55
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,794.5,580.39
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,833.81,599.9
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,868.82,619.09
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,901.19,636.25
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,928.85,649.87
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,953.45,661.5
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,971.52,674.62
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,986.17,685.8
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,995.84,693.53
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,1001.94,698.99
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,1002.04,701.32
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,998.5,701.46
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,987.81,697.17
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,973.68,690.69
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,954.39,679.78
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,931.83,666.84
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,904.97,651.13
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,875.07,633.39
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,839.25,610.79
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,801.01,586.52
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,758.09,559.31
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,713.22,530.48
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,665.31,499.2
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,613.93,463.35
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,558.71,422.84
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,503.42,381.08
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,443.45,335.9
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,385.2,290.23
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,323.76,240.06
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,265.83,191.29
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,204.34,139.97
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,149.74,94.62
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,94.27,52.27
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,50.82,21.67
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,16.07,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,14.41,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,44.67,18.63
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,91.86,52.12
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,141.25,91.24
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,200.0,140.34
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,256.28,189.46
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,317.83,242.37
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,375.89,291.14
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,436.82,340.49
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,493.47,385.18
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,551.13,428.89
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,604.92,467.56
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,658.45,504.55
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,707.35,536.34
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,752.02,563.56
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,793.85,586.95
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,833.53,608.14
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,867.98,626.46
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,899.77,642.58
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,926.85,655.26
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,950.86,665.66
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,969.4,674.57
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,984.51,681.36
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,994.05,683.39
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,1000.01,683.32
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,999.55,683.96
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,995.44,682.63
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,977.14,671.58
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,955.73,658.86
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,942.29,653.14
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,920.18,641.92
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,891.35,626.45
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,859.78,609.05
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,823.61,589.6
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,785.23,568.26
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,740.97,541.79
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,695.3,513.59
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,644.78,480.15
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,594.65,445.85
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,538.49,406.24
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,483.06,365.65
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,423.41,320.06
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,366.07,274.77
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,305.17,225.67
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,248.72,178.93
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,188.87,130.24
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,136.81,88.18
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,83.93,48.46
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,43.97,19.6
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,16.33,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,13.6,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,40.93,17.96
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,85.55,50.83
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,133.32,88.52
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,191.16,136.58
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,198.3,151.31
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,180.75,142.21
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,202.6,160.23
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,219.17,173.04
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,292.98,231.28
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,376.79,295.93
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,500.96,391.45
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,644.05,497.04
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,692.63,529.64
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,740.17,560.04
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,783.86,587.25
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,825.9,612.93
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,860.65,633.9
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,888.32,650.13
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,915.27,665.88
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,939.23,679.66
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,956.68,690.65
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,970.83,699.69
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,980.12,704.9
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,985.93,708.03
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,984.85,707.79
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,980.26,705.5
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,966.71,698.07
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,949.96,688.67
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,936.01,680.7
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,913.44,667.1
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,885.74,650.16
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,855.19,631.26
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,818.54,609.33
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,779.71,585.61
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,736.07,557.06
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,690.8,526.98
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,640.89,492.13
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,590.41,455.84
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,535.71,414.51
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,480.58,371.7
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,421.31,325.68
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,364.23,279.71
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,303.54,229.14
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,246.83,180.64
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,187.38,130.54
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,135.46,87.3
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,83.05,47.19
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,42.39,17.01
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,14.6,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,12.59,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,40.58,16.74
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,86.21,50.28
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,133.91,87.81
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,191.79,135.82
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,247.82,184.31
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,309.61,236.84
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,320.04,249.42
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,309.99,243.09
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,302.05,236.65
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,282.9,220.24
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,389.84,301.87
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,501.48,383.05
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,622.38,469.68
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,749.02,553.96
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,789.66,574.0
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,831.8,595.35
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,866.7,612.66
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,898.94,628.12
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,926.27,640.09
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,950.55,650.2
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,968.46,662.61
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,982.93,673.74
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,992.32,680.83
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,998.12,685.91
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,914.81,638.4
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,815.92,575.81
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,801.3,569.85
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,784.9,561.37
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,768.71,552.65
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,750.41,542.39
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,814.94,591.99
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,857.13,621.22
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,824.1,601.82
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,784.61,578.53
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,740.42,551.24
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,694.57,522.2
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,643.92,487.96
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,592.64,451.95
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,536.66,411.42
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,481.61,370.03
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,421.94,324.06
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,364.49,278.06
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,302.79,226.95
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,245.35,178.07
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,184.79,127.62
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,132.17,84.28
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,79.58,44.6
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,38.91,13.88
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,13.67,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
