Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,24.09,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,72.6,37.81
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,121.13,76.28
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,181.7,126.88
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,238.26,176.95
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,300.76,231.65
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,359.81,282.73
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,422.32,334.89
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,479.31,381.75
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,537.25,427.76
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,590.99,468.29
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,642.25,505.68
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,690.1,539.04
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,736.49,569.69
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,722.16,557.02
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,685.08,525.58
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,785.69,598.3
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,881.9,661.68
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,907.56,676.47
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,929.96,689.65
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,946.73,700.49
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,959.95,709.12
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,967.24,712.94
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,970.83,714.48
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,914.86,677.25
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,843.32,627.47
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,835.68,622.63
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,823.29,614.17
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,865.14,645.63
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,889.97,664.19
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,860.04,644.49
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,827.28,623.21
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,789.65,599.36
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,749.71,573.66
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,704.68,543.14
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,658.07,510.72
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,608.76,474.68
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,556.32,435.29
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,498.85,390.08
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,442.02,344.02
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,381.31,294.09
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,323.13,244.67
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,261.24,191.45
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,204.36,141.7
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,143.84,91.25
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,93.25,50.96
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,32.94,6.85
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,23.62,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,72.29,36.83
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,120.43,75.37
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,180.07,125.44
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,236.81,176.09
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,299.59,231.72
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,263.51,210.29
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,184.4,148.03
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,255.11,205.76
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,330.4,266.11
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,479.22,386.2
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,644.61,515.0
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,693.72,550.58
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,741.52,584.18
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,735.63,577.43
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,712.01,556.37
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,743.02,577.61
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,771.98,596.73
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,860.02,658.38
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,948.3,716.96
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,967.11,728.83
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,982.32,738.93
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,992.18,744.13
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,998.26,746.94
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,997.9,747.37
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,993.67,745.38
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,980.73,737.63
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,964.18,727.55
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,942.97,714.34
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,918.35,698.79
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,888.54,679.59
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,855.54,658.27
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,816.53,633.49
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,775.07,606.59
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,729.76,575.54
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,682.48,542.3
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,628.78,502.03
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,574.39,459.97
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,517.75,414.05
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,459.51,365.45
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,396.8,312.85
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,336.47,260.39
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,271.56,202.76
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,211.7,148.82
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,148.39,94.7
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,95.35,51.5
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,32.53,3.68
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,22.55,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,70.52,35.12
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,119.7,74.62
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,181.37,126.5
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,238.39,177.96
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,301.76,234.7
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,362.04,287.74
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,425.78,341.87
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,483.52,390.0
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,540.4,435.79
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,594.64,478.08
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,648.48,518.68
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,696.06,551.91
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,742.07,582.19
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,784.79,609.76
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,825.37,635.38
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,859.62,655.83
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,890.96,673.99
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,916.5,688.43
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,938.67,700.57
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,955.57,710.56
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,968.83,718.24
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,976.55,721.55
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,980.48,722.56
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,978.67,720.83
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,973.06,716.82
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,959.31,706.3
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,942.05,693.71
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,920.53,679.81
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,895.66,663.81
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,865.24,644.66
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,831.95,623.55
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,793.36,599.86
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,752.45,574.26
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,706.17,543.41
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,658.49,510.4
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,607.93,474.26
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,554.27,434.56
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,495.52,388.72
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,437.96,342.25
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,376.04,291.3
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,316.91,240.96
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,253.21,186.23
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,195.2,135.66
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,134.2,85.11
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,84.23,45.47
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,29.31,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,21.96,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,69.11,32.55
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,117.2,71.34
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,176.3,120.64
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,232.36,170.55
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,294.32,225.27
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,352.08,275.57
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,412.69,326.52
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,468.95,372.74
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,524.34,416.7
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,576.27,456.52
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,627.76,494.69
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,674.75,527.16
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,720.26,556.77
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,761.2,582.94
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,799.93,607.22
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,832.81,626.77
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,862.87,644.2
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,887.44,657.8
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,908.72,669.17
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,925.04,678.59
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,937.86,685.82
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,944.0,688.83
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,946.46,689.64
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,944.62,689.1
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,939.13,686.36
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,926.28,678.97
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,909.99,669.47
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,889.4,657.18
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,865.57,642.76
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,836.84,624.67
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,805.22,604.41
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,768.21,580.67
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,728.91,555.09
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,683.87,525.11
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,637.35,492.77
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,588.25,456.93
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,536.15,417.82
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,479.23,373.91
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,423.24,329.13
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,362.22,278.87
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,304.05,229.33
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,243.43,176.95
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,187.74,128.13
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,127.88,78.8
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,78.73,40.0
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,26.17,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,21.83,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,70.02,31.46
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,118.9,70.96
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,179.27,121.14
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,236.52,172.21
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,299.68,228.19
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,358.66,279.82
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,420.49,332.1
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,476.21,378.39
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,534.03,424.67
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,587.65,466.35
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,640.79,506.39
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,689.18,540.2
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,736.06,571.36
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,777.99,597.48
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,817.71,621.61
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,852.03,642.33
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,883.39,660.78
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,908.92,675.4
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,931.07,687.71
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,947.9,697.17
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,961.06,704.21
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,968.55,706.99
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,972.22,707.42
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,969.77,705.03
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,963.49,700.32
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,949.67,689.5
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,932.36,676.63
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,911.21,662.75
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,886.71,646.79
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,856.25,626.14
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,822.84,603.62
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,784.38,578.52
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,743.56,551.73
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,697.66,521.59
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,650.14,489.25
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,597.42,451.77
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,544.14,412.74
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,486.91,368.94
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,429.01,323.32
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,367.29,274.37
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,308.38,225.89
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,244.03,172.53
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,186.59,124.24
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,125.36,75.48
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,75.58,36.97
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,24.83,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,21.45,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,67.71,29.74
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,116.42,69.04
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,177.21,118.81
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,234.78,169.47
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,298.53,225.25
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,357.99,276.63
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,420.32,328.62
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,477.79,375.51
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,534.34,420.06
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,587.97,460.07
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,641.05,498.16
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,689.46,531.42
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,736.39,561.55
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,778.03,586.47
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,817.46,609.37
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,851.89,629.71
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,883.42,647.89
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,905.1,658.1
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,923.04,665.87
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,939.33,673.92
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,952.07,679.73
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,955.58,679.79
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,955.35,677.67
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,952.9,675.2
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,946.81,670.58
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,935.59,662.03
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,920.84,651.45
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,899.17,637.47
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,874.28,621.58
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,838.69,598.9
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,805.07,577.52
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,766.49,552.82
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,725.81,526.64
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,677.19,495.02
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,627.79,461.0
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,574.46,423.71
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,522.05,386.02
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,465.27,344.42
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,409.53,302.19
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,347.62,254.46
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,289.28,207.96
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,228.74,158.6
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,173.73,113.25
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,114.39,67.84
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,67.14,32.07
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,23.13,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,19.5,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,57.01,25.37
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,103.52,63.01
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,162.03,110.0
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,217.2,157.43
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,279.39,210.58
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,337.82,259.73
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,399.97,310.05
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,456.43,353.62
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,515.09,396.51
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,568.23,432.18
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,621.29,465.45
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,670.02,497.31
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,717.64,526.22
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,758.8,548.6
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,797.88,569.07
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,828.2,587.3
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,859.88,606.42
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,884.77,620.82
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,906.54,633.25
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,923.08,644.26
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,936.24,653.34
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,942.76,657.13
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,945.73,658.89
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,943.24,658.73
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,937.19,656.5
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,933.46,655.79
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,925.64,652.56
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,903.57,640.41
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,878.22,626.2
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,847.55,608.44
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,814.01,588.61
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,775.52,566.05
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,734.75,541.59
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,688.13,511.59
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,640.02,478.69
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,589.68,443.26
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,536.37,404.54
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,477.83,360.63
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,420.22,315.77
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,358.18,266.13
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,299.15,217.28
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,236.35,164.95
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,179.84,117.33
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,118.9,69.31
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,69.62,30.65
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,22.49,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,18.92,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,58.18,23.51
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,105.53,62.41
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,164.35,109.76
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,220.57,158.19
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,283.54,212.07
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,341.16,260.76
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,402.49,310.62
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,459.76,355.19
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,518.33,398.66
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,571.48,436.19
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,624.38,471.79
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,672.81,503.63
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,716.79,529.61
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,760.16,553.27
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,801.93,575.01
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,835.96,593.13
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,867.17,609.25
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,892.15,621.32
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,913.87,631.34
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,929.98,639.25
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,942.55,645.15
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,949.67,647.69
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,953.1,648.23
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,950.46,647.73
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,944.12,645.24
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,933.56,640.09
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,919.33,632.78
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,897.54,622.15
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,872.44,609.37
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,841.73,592.89
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,808.15,574.31
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,769.49,553.19
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,728.54,530.02
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,682.29,501.59
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,634.54,470.1
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,581.79,434.19
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,530.53,397.77
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,472.44,354.84
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,415.37,310.85
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,353.34,261.62
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,294.32,213.01
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,231.15,160.58
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,174.32,112.88
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,114.05,65.48
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,64.86,26.17
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,20.65,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,18.4,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,57.22,21.7
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,105.31,62.13
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,165.15,110.55
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,221.73,159.5
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,284.76,213.58
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,343.09,263.31
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,404.85,314.03
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,461.96,359.11
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,520.23,403.23
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,573.82,442.25
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,624.65,477.97
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,672.55,511.56
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,719.09,541.96
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,760.46,568.99
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,799.65,594.35
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,833.61,616.03
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,864.75,635.78
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,889.65,651.38
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,911.29,664.9
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,927.33,675.65
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,939.81,684.25
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,946.76,688.04
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,950.0,689.59
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,946.83,688.03
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,939.96,684.25
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,927.0,677.47
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,910.54,668.41
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,888.5,655.85
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,863.21,641.13
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,833.46,622.42
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,800.82,601.64
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,761.19,576.72
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,719.38,549.95
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,673.74,519.21
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,626.58,485.13
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,575.98,447.7
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,522.56,407.05
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,464.87,361.9
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,408.19,315.91
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,346.14,264.67
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,287.34,214.41
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,224.08,159.8
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,167.87,111.08
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,107.7,62.8
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,59.35,22.33
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,19.19,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,18.16,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,53.77,20.02
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,101.0,61.41
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,160.63,110.4
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,216.4,159.87
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,279.2,215.38
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,251.06,200.15
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,182.99,147.13
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,228.27,184.12
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,272.78,219.59
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,309.12,247.33
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,346.35,275.14
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,522.78,415.57
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,711.47,556.3
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,686.14,532.93
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,636.76,491.88
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,747.9,575.14
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,855.39,647.63
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,879.86,660.81
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,901.11,672.5
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,916.5,682.93
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,928.35,691.15
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,935.15,695.15
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,938.3,696.84
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,935.51,695.37
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,929.07,691.63
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,915.91,683.82
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,899.27,673.76
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,877.3,661.11
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,852.12,646.22
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,821.45,626.19
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,788.03,604.15
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,749.66,579.34
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,709.11,552.65
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,662.86,520.37
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,615.24,484.65
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,565.26,446.78
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,512.49,405.67
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,454.54,359.23
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,397.83,312.21
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,336.64,260.17
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,278.78,209.51
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,216.22,154.98
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,160.21,106.17
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,101.5,58.89
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,54.34,17.47
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,17.63,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
