Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,17.09,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,51.56,16.77
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,98.92,59.39
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,158.36,108.42
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,213.55,157.74
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,275.75,213.36
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,334.08,265.09
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,396.75,318.85
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,453.26,366.7
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,511.05,413.97
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,458.02,370.48
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,367.22,294.83
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,532.6,429.06
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,708.49,563.63
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,749.22,590.25
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,787.79,615.87
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,821.59,638.8
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,852.64,659.69
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,877.48,675.18
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,899.06,688.4
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,915.16,699.2
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,927.76,707.74
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,934.56,712.71
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,937.71,715.34
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,934.32,713.32
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,927.27,708.96
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,915.31,701.32
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,899.83,691.36
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,878.24,678.25
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,853.43,662.86
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,824.27,643.3
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,792.14,621.54
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,753.87,595.92
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,713.37,568.39
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,667.44,535.46
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,620.05,498.9
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,570.22,460.08
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,517.48,417.87
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,458.49,368.72
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,400.81,319.25
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,338.98,265.7
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,280.52,213.59
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,216.39,156.93
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,159.27,106.62
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,99.12,57.58
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,50.82,12.39
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,16.43,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,16.78,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,51.54,14.32
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,100.43,59.87
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,161.6,110.22
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,218.5,160.98
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,282.13,217.76
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,341.36,270.29
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,404.28,324.27
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,462.18,372.84
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,521.35,420.62
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,575.13,461.92
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,626.16,499.7
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,673.91,533.73
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,720.23,563.66
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,762.97,591.01
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,803.74,616.48
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,837.39,636.61
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,868.14,654.55
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,893.28,668.54
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,915.08,680.24
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,931.09,690.67
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,943.47,698.9
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,949.92,702.65
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,952.61,704.08
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,949.62,703.28
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,942.88,700.13
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,929.47,692.66
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,912.49,682.88
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,889.98,668.96
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,864.17,652.82
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,832.82,633.17
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,798.65,611.38
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,759.46,586.62
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,718.02,559.87
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,670.4,527.16
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,621.48,490.8
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,570.34,452.29
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,516.42,410.36
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,456.91,361.89
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,398.76,312.94
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,335.99,259.37
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,276.79,207.35
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,212.32,151.12
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,155.81,101.97
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,95.48,53.73
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,47.4,5.92
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,15.26,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,16.0,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,48.06,10.55
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,94.54,56.16
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,152.12,103.56
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,95.79,68.8
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,7.71,0.98
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,9.16,2.23
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,10.61,3.45
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,13.02,5.5
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,15.44,7.53
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,17.86,9.53
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,20.28,11.5
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,118.85,93.88
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,221.74,177.41
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,198.09,157.29
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,174.19,137.3
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,197.25,155.73
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,220.57,174.17
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,319.62,252.76
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,414.93,326.17
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,676.88,535.66
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,915.28,708.79
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,925.06,712.49
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,931.28,715.64
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,929.18,714.51
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,923.43,711.03
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,909.3,702.11
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,891.8,690.94
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,869.46,675.88
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,843.98,658.65
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,812.82,637.76
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,778.93,614.76
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,661.67,528.56
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,546.14,438.07
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,586.58,473.22
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,605.08,489.64
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,551.69,447.34
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,498.28,404.21
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,440.64,356.48
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,384.16,308.1
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,322.09,253.77
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,264.45,201.94
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,202.82,146.61
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,148.12,97.92
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,89.04,50.02
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,42.2,0.0
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,13.8,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,4.91,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,9.64,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,20.75,11.41
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,31.87,21.46
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,45.46,33.47
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,59.18,45.46
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,72.44,56.75
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,85.72,67.85
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,155.23,126.21
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,227.7,185.86
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,305.05,248.68
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,391.08,316.97
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,303.99,245.58
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,201.46,160.44
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,228.97,182.35
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,256.96,204.0
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,284.92,225.7
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,306.34,242.18
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,284.08,224.39
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,269.6,212.77
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,254.87,201.0
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,240.08,189.19
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,188.53,148.15
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,137.56,107.13
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,128.6,100.0
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,119.66,92.81
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,161.11,126.51
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,202.96,160.16
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,121.09,94.24
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,41.58,29.01
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,79.35,60.38
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,117.73,91.96
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,70.13,53.01
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,23.18,13.94
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,68.66,52.26
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,115.05,91.01
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,66.22,50.43
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,18.34,10.02
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,212.11,173.93
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,364.7,291.78
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,303.85,238.19
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,247.28,188.14
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,185.69,134.21
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,132.68,88.42
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,77.05,43.65
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,33.01,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,12.07,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,14.47,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,42.38,1.98
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,89.2,52.2
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,148.52,100.63
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,203.77,149.41
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,266.77,205.12
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,254.82,203.41
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,211.11,171.12
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,237.09,192.69
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,261.92,212.32
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,328.16,264.98
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,406.86,325.71
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,368.77,293.1
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,321.28,253.22
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,399.21,313.4
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,474.68,369.39
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,533.93,412.6
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,587.55,451.13
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,678.07,516.53
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,767.36,578.53
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,631.95,478.25
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,493.06,373.66
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,501.75,380.48
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,509.91,385.67
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,634.08,480.32
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,755.48,568.96
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,743.01,559.43
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,728.31,549.82
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,651.99,494.99
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,571.77,436.59
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,549.93,422.57
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,526.99,407.05
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,556.48,432.44
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,570.16,445.51
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,500.25,392.65
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,429.99,339.07
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,476.49,377.4
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,493.27,390.49
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,432.93,341.25
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,374.62,292.45
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,312.91,240.31
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,254.84,189.81
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,190.11,134.18
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,134.6,87.09
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,76.25,40.89
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,31.07,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,14.46,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,45.28,0.0
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,94.69,53.67
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,156.45,104.32
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,213.86,155.61
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,278.65,213.7
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,338.48,267.25
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,401.96,322.24
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,459.43,371.14
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,516.03,417.68
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,570.22,460.03
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,624.11,500.6
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,671.65,535.2
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,717.68,565.61
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,758.1,591.46
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,796.08,615.08
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,829.65,635.99
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,860.28,654.52
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,884.45,668.14
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,905.26,679.46
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,920.56,688.4
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,932.21,695.03
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,938.13,696.68
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,940.27,696.0
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,936.54,693.63
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,929.05,688.98
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,912.42,677.17
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,892.42,663.35
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,869.5,648.96
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,843.36,632.45
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,811.03,611.72
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,776.01,589.07
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,736.17,562.89
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,694.26,535.0
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,646.43,501.75
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,600.04,467.63
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,545.53,427.08
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,491.07,385.14
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,431.34,336.98
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,373.43,288.7
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,310.55,235.99
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,252.56,185.83
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,188.32,130.85
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,132.94,84.01
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,74.62,37.65
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,28.97,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,13.38,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,41.57,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,90.22,50.37
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,151.05,100.17
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,207.2,150.19
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,270.79,207.12
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,329.73,259.85
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,392.45,314.19
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,449.64,362.9
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,508.03,410.81
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,559.01,450.61
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,611.77,490.18
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,659.4,525.23
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,705.6,556.5
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,747.13,583.43
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,786.6,608.39
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,819.38,628.2
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,849.23,645.73
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,873.19,659.01
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,893.82,669.94
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,909.4,678.72
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,921.35,685.14
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,927.29,686.88
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,929.47,686.32
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,925.13,682.39
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,917.05,676.18
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,902.21,665.01
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,883.93,651.8
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,861.48,637.25
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,835.81,620.65
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,804.17,600.08
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,769.79,577.65
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,730.16,551.01
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,688.42,522.78
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,641.06,490.25
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,592.5,455.03
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,540.8,416.88
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,486.56,375.59
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,427.76,328.99
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,370.62,282.06
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,308.38,230.57
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,250.21,180.87
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,186.44,126.87
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,131.93,81.14
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,64.04,31.11
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,26.26,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,73.49,41.84
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,144.98,95.25
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,199.28,142.99
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,261.82,198.22
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,319.51,249.64
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,381.11,302.98
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,384.56,308.32
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,366.13,293.82
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,476.86,381.95
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,598.64,475.66
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,617.28,487.22
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,626.82,491.97
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,647.37,503.92
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,662.58,511.48
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,744.34,569.6
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,822.39,620.81
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,847.91,635.18
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,870.43,647.86
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,885.75,655.27
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,897.63,660.43
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,904.21,662.66
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,907.21,662.7
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,903.91,659.58
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,897.0,654.27
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,875.28,638.73
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,855.65,624.83
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,832.84,609.63
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,807.08,592.56
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,776.47,572.32
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,743.26,550.34
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,674.16,503.76
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,609.69,457.83
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,544.04,410.66
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,480.02,363.8
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,476.48,362.1
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,456.97,346.93
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,398.13,300.94
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,342.85,256.77
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,282.02,208.17
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,226.03,161.96
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,165.52,112.18
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,113.59,69.88
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,54.83,24.71
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,15.73,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,8.36,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,31.18,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,76.43,41.84
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,133.73,88.1
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,187.91,134.63
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,250.53,188.83
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,307.55,238.36
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,368.72,289.88
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,423.72,334.7
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,481.43,379.76
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,534.06,419.16
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,586.72,456.97
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,633.54,490.06
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,679.26,521.09
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,721.25,546.73
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,765.61,573.46
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,798.56,593.1
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,828.76,610.81
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,818.86,600.83
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,800.52,585.92
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,852.18,618.32
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,900.24,646.92
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,905.87,648.45
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,907.86,648.31
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,904.48,645.5
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,897.47,640.6
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,884.77,631.01
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,868.56,619.41
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,845.78,605.03
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,819.84,588.75
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,789.18,569.47
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,755.76,548.38
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,716.22,524.85
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,674.65,499.61
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,627.99,467.97
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,580.09,434.17
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,528.81,397.61
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,475.05,357.91
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,416.57,312.82
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,359.8,267.3
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,297.38,217.24
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,239.3,168.93
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,176.13,116.72
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,122.58,72.74
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,63.74,23.96
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,21.42,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,7.37,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,33.3,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,81.6,42.34
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,140.84,90.7
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,196.49,138.71
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,259.56,193.45
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,317.51,243.82
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,379.2,295.68
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,436.03,340.86
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,494.38,384.54
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,547.38,421.93
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,600.12,456.76
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,644.42,487.82
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,690.08,518.11
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,731.1,543.44
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,770.03,567.06
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,803.13,587.7
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,833.45,606.48
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,856.96,621.51
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,877.18,634.47
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,893.16,645.36
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,905.62,654.14
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,910.05,657.2
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,910.81,658.02
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,906.93,656.69
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,899.42,653.13
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,884.5,644.82
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,866.24,634.38
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,843.63,620.64
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,817.91,604.82
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,784.62,584.15
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,748.86,561.59
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,712.54,538.87
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,670.53,511.49
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,622.42,477.85
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,573.45,442.52
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,519.02,401.65
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,464.93,359.71
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,405.94,312.74
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,349.82,266.38
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,287.14,213.99
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,229.34,164.46
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,166.81,111.82
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,113.59,67.75
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,56.16,18.12
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,16.35,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
