Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,52.96,29.21
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,102.84,69.72
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,147.13,108.2
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,196.51,151.27
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,243.05,192.05
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,292.32,234.2
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,338.18,272.55
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,386.16,311.54
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,481.64,386.84
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,585.66,466.29
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,632.82,500.62
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,678.9,533.52
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,673.66,526.71
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,656.34,511.17
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,739.72,571.61
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,819.53,625.14
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,798.4,608.59
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,761.59,581.25
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,736.73,562.32
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,711.22,542.57
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,812.68,617.66
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,898.95,675.33
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,895.07,672.41
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,887.62,668.02
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,872.44,658.48
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,854.0,646.83
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,831.71,633.48
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,806.38,618.0
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,776.48,598.07
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,740.01,573.39
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,700.38,547.32
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,658.92,518.61
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,609.75,481.67
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,560.17,443.57
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,507.26,402.73
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,453.61,360.01
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,393.09,310.56
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,335.58,262.04
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,273.05,208.83
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,215.9,159.07
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,153.81,106.26
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,101.96,62.94
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,41.19,9.55
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,22.86,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,67.58,34.71
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,124.43,82.5
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,178.09,128.92
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,240.64,183.6
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,298.82,234.66
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,362.04,288.53
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,417.98,335.52
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,474.74,381.52
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,528.07,423.5
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,581.88,464.46
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,629.06,498.84
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,675.2,531.38
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,719.73,559.8
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,759.3,583.97
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,791.74,604.57
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,821.45,623.15
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,846.21,637.67
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,867.8,650.05
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,882.56,657.91
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,893.82,663.61
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,899.38,665.68
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,901.3,665.57
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,896.77,661.99
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,888.63,656.26
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,872.17,645.91
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,852.5,633.62
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,793.43,595.48
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,732.79,555.89
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,711.11,542.76
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,685.84,526.62
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,637.03,493.51
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,588.31,459.53
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,548.76,431.27
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,507.39,400.51
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,445.61,353.15
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,387.61,307.46
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,364.62,287.7
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,334.78,260.39
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,272.4,207.2
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,215.38,157.46
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,152.3,103.87
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,99.81,59.95
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,39.2,3.97
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,20.97,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,64.86,31.84
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,121.44,79.6
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,174.89,124.86
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,237.3,178.07
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,294.76,227.57
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,357.26,279.9
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,413.54,326.07
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,471.88,372.28
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,523.41,412.42
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,576.54,452.58
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,623.13,486.7
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,668.7,519.23
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,708.7,545.79
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,746.72,570.22
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,779.13,592.45
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,808.94,612.95
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,832.68,628.95
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,848.56,639.69
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,862.75,648.05
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,873.59,654.26
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,828.34,623.62
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,769.31,582.36
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,714.69,542.99
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,653.43,498.29
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,623.05,476.38
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,592.09,453.55
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,703.97,541.28
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,789.47,603.84
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,711.14,549.56
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,633.57,493.37
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,537.63,422.26
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,446.82,353.0
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,351.23,278.84
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,264.91,210.25
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,373.15,299.12
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,437.47,348.53
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,380.44,300.15
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,324.67,252.1
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,263.61,199.74
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,207.88,150.9
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,146.97,98.95
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,95.99,55.85
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,36.7,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,43.25,20.52
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,87.21,58.87
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,126.11,93.29
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,165.21,128.13
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,205.64,164.09
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,247.88,200.88
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,286.92,234.11
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,326.38,266.74
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,326.61,265.72
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,313.29,253.07
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,309.51,248.68
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,295.85,236.21
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,224.73,178.39
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,148.11,115.49
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,315.86,251.56
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,479.51,378.4
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,473.39,371.21
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,465.66,363.68
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,579.53,453.47
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,696.07,542.17
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,700.91,544.59
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,703.73,546.34
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,696.63,540.92
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,687.6,534.2
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,618.19,481.62
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,558.61,435.62
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,488.02,382.72
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,427.91,336.67
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,420.77,332.36
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,412.25,326.71
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,409.86,326.81
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,410.81,329.13
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,364.02,292.52
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,324.84,261.5
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,240.11,193.24
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,159.16,127.15
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,136.44,108.59
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,111.59,87.92
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,88.96,69.04
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,67.2,50.67
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,47.21,33.44
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,27.31,15.77
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,13.51,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,10.61,1.16
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,18.33,9.43
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,28.48,18.39
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,38.63,27.29
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,49.27,36.51
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,59.92,45.6
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,70.72,54.68
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,81.55,63.68
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,72.52,55.79
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,63.8,48.24
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,43.96,31.48
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,24.15,14.74
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,35.75,24.4
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,47.37,33.96
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,70.13,52.72
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,92.97,71.37
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,114.29,88.45
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,135.77,105.47
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,156.64,122.12
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,177.66,138.81
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,200.01,156.58
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,222.5,174.38
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,208.45,163.24
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,194.46,152.24
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,157.89,123.17
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,121.77,94.2
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,169.42,132.95
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,217.71,171.69
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,159.69,125.36
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,102.95,79.48
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,121.06,94.54
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,139.49,109.76
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,247.86,200.22
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,342.69,276.63
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,267.57,215.94
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,200.43,161.44
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,171.93,137.93
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,144.1,114.48
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,115.3,90.06
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,87.63,66.3
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,60.39,43.1
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,35.22,20.96
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,16.51,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,16.84,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,56.84,21.92
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,111.58,72.04
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,163.13,116.51
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,224.07,169.77
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,149.9,117.72
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,40.56,29.18
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,47.33,34.93
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,54.11,40.52
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,111.68,88.76
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,171.55,137.85
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,258.01,209.25
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,351.65,285.12
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,274.39,221.26
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,194.04,154.18
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,200.08,158.96
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,206.15,163.66
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,231.79,183.92
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,257.72,204.21
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,262.43,207.82
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,267.11,211.48
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,151.14,118.47
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,39.65,27.13
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,39.16,26.77
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,38.68,26.38
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,87.6,66.51
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,137.83,107.24
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,74.02,55.47
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,11.59,3.99
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,23.19,13.68
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,34.79,23.38
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,21.73,12.57
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,8.69,1.66
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,39.12,27.33
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,69.61,53.03
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,37.18,25.9
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,47.13,14.22
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,117.68,74.02
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,170.76,120.23
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,233.09,175.13
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,204.39,161.6
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,136.71,110.01
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,160.82,130.28
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,185.4,150.39
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,183.61,148.31
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,175.51,140.87
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,257.09,208.06
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,345.33,279.12
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,260.21,209.24
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,172.93,136.74
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,150.27,118.3
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,127.86,99.9
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,136.36,106.52
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,144.88,113.09
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,108.32,83.4
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,72.58,54.23
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,98.9,75.59
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,125.76,97.14
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,189.91,148.93
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,255.23,200.93
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,250.98,197.62
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,246.7,194.47
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,196.43,154.78
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,147.07,115.25
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,121.93,95.05
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,97.0,74.83
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,108.56,84.52
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,120.28,94.37
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,89.75,69.37
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,59.92,44.72
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,42.98,30.7
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,26.06,16.5
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,22.19,13.28
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,18.33,10.01
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,14.46,6.69
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,10.6,3.32
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,7.23,0.33
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,43.33,10.78
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,105.11,67.31
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,157.23,111.86
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,219.49,165.64
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,277.35,216.79
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,341.53,272.46
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,396.88,319.96
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,453.26,366.85
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,506.32,409.77
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,560.24,452.07
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,606.29,487.78
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,651.27,521.83
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,474.48,381.76
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,242.48,191.82
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,263.29,208.78
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,277.23,219.41
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,559.77,447.44
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,827.33,641.16
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,841.26,648.19
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,851.83,655.53
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,636.62,498.06
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,386.01,300.48
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,411.83,322.25
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,445.81,348.66
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,244.91,193.54
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,59.97,43.71
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,58.03,42.31
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,56.08,40.78
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,399.58,327.52
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,700.62,556.76
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,660.07,526.43
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,617.87,495.49
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,571.04,459.27
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,523.48,421.56
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,469.78,378.58
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,416.85,334.86
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,359.88,286.01
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,304.52,237.26
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,243.22,183.43
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,188.01,134.4
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,126.78,82.68
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,76.09,36.87
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,26.85,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,44.68,7.16
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,113.02,70.36
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,166.83,117.29
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,230.49,173.11
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,287.74,224.32
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,351.33,279.72
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,407.18,328.0
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,464.88,376.18
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,518.02,419.49
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,571.5,461.75
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,615.11,494.72
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,660.2,527.7
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,700.71,555.12
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,739.29,580.6
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,771.56,600.86
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,801.05,618.95
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,825.3,633.22
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,846.42,645.26
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,860.87,653.97
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,871.78,660.4
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,876.97,661.82
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,878.51,660.96
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,873.6,657.19
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,865.05,651.17
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,849.57,641.22
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,830.8,629.19
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,807.13,613.89
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,780.4,596.51
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,747.11,574.51
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,711.38,550.68
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,671.21,523.44
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,629.25,493.09
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,582.94,458.27
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,532.97,419.87
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,479.11,377.44
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,425.8,334.12
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,366.49,285.03
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,309.85,236.57
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,247.29,183.11
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,191.65,134.51
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,128.85,81.96
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,76.48,33.19
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,26.44,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,44.62,2.43
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,114.74,69.56
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,168.46,117.28
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,231.33,173.15
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,288.4,224.93
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,349.96,279.36
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,405.52,328.11
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,462.72,376.65
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,511.71,416.69
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,562.72,456.88
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,608.71,492.4
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,653.44,525.97
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,691.8,551.27
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,727.9,574.39
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,759.47,595.88
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,788.26,615.27
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,810.56,628.75
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,829.59,639.93
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,843.73,648.61
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,854.42,654.96
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,859.21,656.42
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,860.42,655.58
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,855.55,651.97
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,847.14,646.1
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,832.46,634.83
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,814.49,621.48
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,791.5,605.94
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,765.48,588.36
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,733.84,567.11
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,699.67,543.95
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,659.85,516.24
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,618.28,485.37
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,573.61,451.19
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,525.1,413.35
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,471.51,370.69
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,418.5,327.23
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,359.82,278.19
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,303.65,229.8
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,241.88,177.14
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,185.94,128.53
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,125.36,78.09
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,73.52,27.71
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,25.17,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
