Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,753.31,581.02
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,740.12,570.7
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,723.79,558.35
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,704.74,545.25
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,678.7,527.21
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,646.6,504.48
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,612.4,479.27
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,572.23,449.45
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,530.78,417.96
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,483.83,380.7
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,436.77,342.42
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,383.07,298.48
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,332.64,255.82
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,274.05,205.99
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,219.93,158.95
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,158.17,107.2
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,105.78,59.45
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,38.46,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,67.43,31.84
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,135.72,92.21
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,187.44,137.88
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,246.15,189.27
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,297.51,234.61
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,352.24,281.59
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,402.79,324.27
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,454.69,366.93
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,504.51,406.15
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,554.06,443.85
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,559.82,446.68
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,556.77,442.71
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,624.93,493.77
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,693.24,541.79
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,609.09,475.57
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,499.93,389.8
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,635.77,493.75
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,754.95,576.11
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,759.18,575.23
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,760.13,573.47
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,754.77,567.94
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,746.16,560.29
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,731.42,548.27
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,713.69,534.43
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,694.86,521.75
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,669.1,504.38
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,637.32,482.82
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,603.48,459.01
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,563.1,430.03
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,521.55,399.48
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,474.88,364.29
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,428.18,327.99
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,374.93,286.21
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,325.01,245.47
2016,11,10,15,45,583.5,49.0,0.45,21.5,175.5,266.7,197.44
2016,11,10,16,0,524.0,43.0,0.5,21.0,133.0,213.04,151.96
2016,11,10,16,15,426.0,34.5,0.55,20.5,93.0,152.23,101.5
2016,11,10,16,30,328.0,26.0,0.6,20.0,53.0,100.35,54.02
2016,11,10,16,45,164.0,13.0,0.65,19.5,26.5,36.46,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,0.7,11.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,11,11,7,15,19.0,23.5,0.8,11.5,26.0,27.6,10.3
2016,11,11,7,30,38.0,40.0,0.9,12.0,45.0,51.07,34.94
2016,11,11,7,45,54.0,58.5,1.05,13.0,68.5,80.21,60.2
2016,11,11,8,0,70.0,77.0,1.2,14.0,92.0,108.08,84.14
2016,11,11,8,15,81.0,95.5,1.1,14.5,116.0,135.48,107.63
2016,11,11,8,30,92.0,114.0,1.0,15.0,140.0,163.8,131.41
2016,11,11,8,45,101.0,130.5,0.95,15.5,163.0,189.71,152.75
2016,11,11,9,0,110.0,147.0,0.9,16.0,186.0,216.24,174.11
2016,11,11,9,15,244.5,150.0,0.8,16.5,248.5,303.01,244.0
2016,11,11,9,30,379.0,153.0,0.7,17.0,311.0,400.26,319.45
2016,11,11,9,45,261.0,180.0,0.65,17.5,293.0,363.19,288.13
2016,11,11,10,0,143.0,207.0,0.6,18.0,275.0,317.78,250.71
2016,11,11,10,15,153.5,218.5,0.65,18.0,294.5,341.13,269.07
2016,11,11,10,30,164.0,230.0,0.7,18.0,314.0,364.56,286.86
2016,11,11,10,45,248.0,227.5,0.8,18.5,359.0,432.45,339.19
2016,11,11,11,0,332.0,225.0,0.9,19.0,404.0,494.62,386.06
2016,11,11,11,15,332.5,229.5,0.95,19.0,411.5,503.95,392.5
2016,11,11,11,30,333.0,234.0,1.0,19.0,419.0,512.07,398.53
2016,11,11,11,45,203.5,241.0,1.1,19.5,354.0,415.3,324.07
2016,11,11,12,0,74.0,248.0,1.2,20.0,289.0,317.43,247.22
2016,11,11,12,15,38.5,210.5,1.25,20.0,232.0,248.27,193.87
2016,11,11,12,30,3.0,173.0,1.3,20.0,175.0,174.23,135.25
2016,11,11,12,45,2.0,168.5,1.4,20.0,170.0,168.89,131.36
2016,11,11,13,0,1.0,164.0,1.5,20.0,165.0,163.61,127.32
2016,11,11,13,15,209.0,176.5,1.55,19.5,280.5,344.05,274.88
2016,11,11,13,30,417.0,189.0,1.6,19.0,396.0,502.37,398.2
2016,11,11,13,45,424.5,174.0,1.65,19.0,374.5,479.98,380.76
2016,11,11,14,0,432.0,159.0,1.7,19.0,353.0,455.73,362.9
2016,11,11,14,15,333.0,160.0,1.65,18.5,303.5,377.18,301.9
2016,11,11,14,30,234.0,161.0,1.6,18.0,254.0,311.77,250.15
2016,11,11,14,45,223.5,147.0,1.55,18.0,228.5,282.03,226.41
2016,11,11,15,0,213.0,133.0,1.5,18.0,203.0,252.6,202.29
2016,11,11,15,15,200.0,116.0,1.3,17.5,174.5,219.05,174.6
2016,11,11,15,30,187.0,99.0,1.1,17.0,146.0,186.27,146.96
2016,11,11,15,45,169.5,81.0,0.95,17.0,117.5,151.64,117.14
2016,11,11,16,0,152.0,63.0,0.8,17.0,89.0,118.44,88.17
2016,11,11,16,15,114.0,45.5,0.75,16.0,61.5,82.29,57.54
2016,11,11,16,30,76.0,28.0,0.7,15.0,34.0,48.83,26.23
2016,11,11,16,45,38.0,14.0,0.7,14.5,17.0,19.2,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,12.78,0.0
2016,11,12,7,15,205.5,22.0,0.75,12.5,45.0,65.86,23.93
2016,11,12,7,30,411.0,31.0,0.8,13.0,77.0,137.67,91.1
2016,11,12,7,45,495.0,38.0,0.9,13.5,118.5,190.42,137.82
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,250.97,190.56
2016,11,12,8,15,630.5,49.5,0.95,14.5,202.0,302.14,235.67
2016,11,12,8,30,682.0,54.0,0.9,15.0,244.0,358.26,283.42
2016,11,12,8,45,718.0,57.0,0.85,15.5,284.0,408.4,325.04
2016,11,12,9,0,754.0,60.0,0.8,16.0,324.0,459.71,366.0
2016,11,12,9,15,777.5,62.5,0.7,16.5,359.5,504.38,400.06
2016,11,12,9,30,801.0,65.0,0.6,17.0,395.0,548.53,432.32
2016,11,12,9,45,596.5,119.5,0.55,17.5,375.5,511.65,401.86
2016,11,12,10,0,392.0,174.0,0.5,18.0,356.0,454.84,356.39
2016,11,12,10,15,392.5,184.5,0.5,18.0,375.0,469.71,368.04
2016,11,12,10,30,393.0,195.0,0.5,18.0,394.0,490.66,383.09
2016,11,12,10,45,632.5,134.0,0.5,18.5,466.5,612.72,474.49
2016,11,12,11,0,872.0,73.0,0.5,19.0,539.0,720.78,549.08
2016,11,12,11,15,876.0,73.5,0.55,19.0,549.0,734.45,557.28
2016,11,12,11,30,880.0,74.0,0.6,19.0,559.0,744.97,564.77
2016,11,12,11,45,881.0,74.0,0.7,19.5,561.0,749.44,567.97
2016,11,12,12,0,882.0,74.0,0.8,20.0,563.0,750.62,569.08
2016,11,12,12,15,880.0,74.0,0.85,20.0,558.0,746.27,566.9
2016,11,12,12,30,878.0,74.0,0.9,20.0,553.0,738.67,562.64
2016,11,12,12,45,866.5,75.5,1.0,20.0,539.0,722.67,553.28
2016,11,12,13,0,855.0,77.0,1.1,20.0,525.0,703.79,541.91
2016,11,12,13,15,846.5,75.5,1.1,20.0,505.5,684.93,529.44
2016,11,12,13,30,838.0,74.0,1.1,20.0,486.0,659.17,512.05
2016,11,12,13,45,823.5,73.0,1.1,20.0,459.0,627.59,489.5
2016,11,12,14,0,809.0,72.0,1.1,20.0,432.0,594.02,464.82
2016,11,12,14,15,790.0,69.5,1.05,19.5,400.0,554.33,435.57
2016,11,12,14,30,771.0,67.0,1.0,19.0,368.0,513.45,404.66
2016,11,12,14,45,743.0,64.5,1.0,19.0,330.5,466.98,368.19
2016,11,12,15,0,715.0,62.0,1.0,19.0,293.0,420.59,330.71
2016,11,12,15,15,674.5,57.5,0.95,18.5,252.0,366.96,286.92
2016,11,12,15,30,634.0,53.0,0.9,18.0,211.0,315.24,243.28
2016,11,12,15,45,571.0,47.5,0.85,18.0,168.5,258.59,194.53
2016,11,12,16,0,508.0,42.0,0.8,18.0,126.0,205.41,148.04
2016,11,12,16,15,405.0,33.5,0.8,17.0,87.0,144.67,97.11
2016,11,12,16,30,302.0,25.0,0.8,16.0,48.0,92.43,47.12
2016,11,12,16,45,151.0,12.5,0.85,15.5,24.0,33.67,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.0,16.0,0.95,11.5,37.0,56.13,15.44
2016,11,13,7,30,384.0,32.0,1.1,12.0,74.0,131.48,86.83
2016,11,13,7,45,470.0,40.0,1.3,12.5,115.0,184.3,133.89
2016,11,13,8,0,556.0,48.0,1.5,13.0,156.0,245.15,187.19
2016,11,13,8,15,609.0,53.0,1.4,13.5,197.5,297.62,233.68
2016,11,13,8,30,662.0,58.0,1.3,14.0,239.0,353.74,281.88
2016,11,13,8,45,696.5,62.0,1.2,14.5,279.0,401.79,322.31
2016,11,13,9,0,731.0,66.0,1.1,15.0,319.0,452.52,363.23
2016,11,13,9,15,755.5,69.0,1.0,15.0,354.5,497.41,398.85
2016,11,13,9,30,780.0,72.0,0.9,15.0,390.0,541.89,432.91
2016,11,13,9,45,798.0,74.0,0.85,15.5,420.5,580.55,461.1
2016,11,13,10,0,816.0,76.0,0.8,16.0,451.0,617.76,487.34
2016,11,13,10,15,828.5,77.5,0.75,16.0,475.5,649.01,509.45
2016,11,13,10,30,841.0,79.0,0.7,16.0,500.0,678.03,528.84
2016,11,13,10,45,851.5,79.0,0.7,16.5,518.0,701.47,543.4
2016,11,13,11,0,862.0,79.0,0.7,17.0,536.0,717.86,553.01
2016,11,13,11,15,866.5,79.5,0.6,17.5,546.5,731.78,559.55
2016,11,13,11,30,871.0,80.0,0.5,18.0,557.0,742.61,563.91
2016,11,13,11,45,875.5,79.5,0.45,18.5,560.5,749.1,566.16
2016,11,13,12,0,880.0,79.0,0.4,19.0,564.0,752.36,566.37
2016,11,13,12,15,878.5,78.5,0.35,19.0,558.5,747.85,562.57
2016,11,13,12,30,877.0,78.0,0.3,19.0,553.0,740.1,556.84
2016,11,13,12,45,875.5,76.0,0.25,19.5,541.0,727.41,546.92
2016,11,13,13,0,874.0,74.0,0.2,20.0,529.0,711.56,535.11
2016,11,13,13,15,865.0,73.0,0.25,20.0,509.0,688.59,520.96
2016,11,13,13,30,856.0,72.0,0.3,20.0,489.0,662.94,504.99
2016,11,13,13,45,844.5,70.0,0.35,20.5,462.5,635.7,485.98
2016,11,13,14,0,833.0,68.0,0.4,21.0,436.0,602.37,461.95
2016,11,13,14,15,814.5,66.0,0.45,20.5,403.5,562.93,434.64
2016,11,13,14,30,796.0,64.0,0.5,20.0,371.0,522.19,405.42
2016,11,13,14,45,769.5,61.0,0.55,20.0,333.5,475.16,369.68
2016,11,13,15,0,743.0,58.0,0.6,20.0,296.0,428.05,332.61
2016,11,13,15,15,704.0,54.0,0.6,19.5,254.5,374.63,289.72
2016,11,13,15,30,665.0,50.0,0.6,19.0,213.0,322.91,246.64
2016,11,13,15,45,605.0,44.5,0.6,18.5,170.5,264.47,197.28
2016,11,13,16,0,545.0,39.0,0.6,18.0,128.0,210.54,150.56
2016,11,13,16,15,443.0,31.0,0.65,17.5,88.5,150.64,99.89
2016,11,13,16,30,341.0,23.0,0.7,17.0,49.0,97.07,46.74
2016,11,13,16,45,170.5,11.5,0.8,16.5,24.5,35.22,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,7,15,210.0,15.0,1.05,10.0,37.0,57.32,10.76
2016,11,14,7,30,420.0,30.0,1.1,11.0,74.0,136.56,89.13
2016,11,14,7,45,505.5,37.5,1.15,12.0,115.5,190.17,137.36
2016,11,14,8,0,591.0,45.0,1.2,13.0,157.0,250.01,189.65
2016,11,14,8,15,643.5,49.5,1.15,13.5,199.5,303.38,237.01
2016,11,14,8,30,696.0,54.0,1.1,14.0,242.0,360.16,285.84
2016,11,14,8,45,730.0,58.0,1.1,14.5,282.5,410.84,328.61
2016,11,14,9,0,764.0,62.0,1.1,15.0,323.0,462.51,370.68
2016,11,14,9,15,788.0,64.5,1.0,15.5,359.0,507.69,405.79
2016,11,14,9,30,812.0,67.0,0.9,16.0,395.0,552.33,439.1
2016,11,14,9,45,825.5,70.0,0.85,17.0,425.5,590.32,465.73
2016,11,14,10,0,839.0,73.0,0.8,18.0,456.0,626.52,490.08
2016,11,14,10,15,851.0,74.5,0.75,18.5,480.5,657.98,511.19
2016,11,14,10,30,863.0,76.0,0.7,19.0,505.0,687.12,529.35
2016,11,14,10,45,870.0,77.0,0.65,19.5,522.5,705.44,539.43
2016,11,14,11,0,877.0,78.0,0.6,20.0,540.0,724.93,550.36
2016,11,14,11,15,881.0,78.5,0.65,20.0,550.0,738.67,559.83
2016,11,14,11,30,885.0,79.0,0.7,20.0,560.0,749.26,567.33
2016,11,14,11,45,885.5,79.0,0.75,20.5,562.0,753.43,569.54
2016,11,14,12,0,886.0,79.0,0.8,21.0,564.0,754.32,569.71
2016,11,14,12,15,883.5,79.0,0.85,21.0,559.0,749.68,567.34
2016,11,14,12,30,881.0,79.0,0.9,21.0,554.0,741.78,562.91
2016,11,14,12,45,875.5,78.5,0.95,21.0,541.0,727.94,554.49
2016,11,14,13,0,870.0,78.0,1.0,21.0,528.0,711.05,544.03
2016,11,14,13,15,861.0,76.5,1.05,21.0,508.0,691.73,531.89
2016,11,14,13,30,852.0,75.0,1.1,21.0,488.0,665.49,514.79
2016,11,14,13,45,837.0,74.0,1.2,21.0,460.5,633.44,492.63
2016,11,14,14,0,822.0,73.0,1.3,21.0,433.0,599.37,468.36
2016,11,14,14,15,802.5,70.5,1.3,20.5,400.5,559.19,439.05
2016,11,14,14,30,783.0,68.0,1.3,20.0,368.0,517.82,407.99
2016,11,14,14,45,753.5,65.0,1.35,20.0,330.0,469.81,370.41
2016,11,14,15,0,724.0,62.0,1.4,20.0,292.0,421.97,331.77
2016,11,14,15,15,683.0,58.0,1.25,19.0,250.5,368.58,288.15
2016,11,14,15,30,642.0,54.0,1.1,18.0,209.0,318.74,245.92
2016,11,14,15,45,578.5,48.0,1.0,17.5,166.5,259.81,195.45
2016,11,14,16,0,515.0,42.0,0.9,17.0,124.0,205.88,148.34
2016,11,14,16,15,410.0,33.0,0.9,16.0,85.0,144.21,96.27
2016,11,14,16,30,305.0,24.0,0.9,15.0,46.0,90.41,41.86
2016,11,14,16,45,152.5,12.0,0.95,14.5,23.0,33.01,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,13.5,1.3,11.5,34.5,53.71,3.58
2016,11,15,7,30,408.0,27.0,1.5,12.0,69.0,127.75,81.45
2016,11,15,7,45,490.0,34.0,1.75,12.5,108.5,179.15,128.48
2016,11,15,8,0,572.0,41.0,2.0,13.0,148.0,238.03,180.69
2016,11,15,8,15,624.0,45.5,2.1,13.5,189.0,289.99,227.57
2016,11,15,8,30,676.0,50.0,2.2,14.0,230.0,345.42,276.36
2016,11,15,8,45,708.5,53.5,2.35,14.5,269.0,393.81,318.54
2016,11,15,9,0,741.0,57.0,2.5,15.0,308.0,443.12,360.26
2016,11,15,9,15,765.0,59.5,2.55,15.0,343.0,487.28,397.29
2016,11,15,9,30,789.0,62.0,2.6,15.0,378.0,530.99,433.07
2016,11,15,9,45,398.0,109.5,2.7,15.5,269.5,371.62,304.62
2016,11,15,10,0,7.0,157.0,2.8,16.0,161.0,161.51,128.5
2016,11,15,10,15,3.5,145.0,2.85,16.0,147.0,146.21,116.12
2016,11,15,10,30,0.0,133.0,2.9,16.0,133.0,131.11,103.51
2016,11,15,10,45,0.0,111.0,2.95,16.0,111.0,108.39,84.74
2016,11,15,11,0,0.0,89.0,3.0,16.0,89.0,86.16,66.34
2016,11,15,11,15,9.5,145.0,3.05,16.0,150.5,150.03,119.1
2016,11,15,11,30,19.0,201.0,3.1,16.0,212.0,216.05,172.63
2016,11,15,11,45,20.0,203.5,3.15,16.0,214.5,219.46,175.22
2016,11,15,12,0,21.0,206.0,3.2,16.0,217.0,222.89,178.0
2016,11,15,12,15,16.5,198.0,3.25,16.0,207.0,210.99,168.34
2016,11,15,12,30,12.0,190.0,3.3,16.0,197.0,199.17,158.78
2016,11,15,12,45,6.0,145.5,3.35,16.0,149.0,148.03,117.25
2016,11,15,13,0,0.0,101.0,3.4,16.0,101.0,98.23,76.34
2016,11,15,13,15,0.0,77.5,3.35,15.5,77.5,74.95,57.29
2016,11,15,13,30,0.0,54.0,3.3,15.0,54.0,52.18,38.43
2016,11,15,13,45,0.0,96.5,3.3,15.0,96.5,93.95,73.5
2016,11,15,14,0,0.0,139.0,3.3,15.0,139.0,138.28,110.41
2016,11,15,14,15,5.0,138.0,3.15,14.5,140.0,140.72,112.88
2016,11,15,14,30,10.0,137.0,3.0,14.0,141.0,143.02,115.25
2016,11,15,14,45,7.0,124.0,2.95,14.0,126.5,128.0,102.82
2016,11,15,15,0,4.0,111.0,2.9,14.0,112.0,113.28,90.55
2016,11,15,15,15,2.0,95.5,2.7,13.5,96.0,96.56,76.62
2016,11,15,15,30,0.0,80.0,2.5,13.0,80.0,80.06,62.66
2016,11,15,15,45,0.0,63.5,2.35,12.5,63.5,63.34,48.28
2016,11,15,16,0,0.0,47.0,2.2,12.0,47.0,46.6,33.7
2016,11,15,16,15,0.0,32.0,2.05,11.5,32.0,31.44,20.19
2016,11,15,16,30,0.0,17.0,1.9,11.0,17.0,16.41,4.37
2016,11,15,16,45,0.0,8.5,1.8,11.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,15.5,1.4,5.5,35.0,54.34,0.0
2016,11,16,7,30,398.0,31.0,1.6,6.0,70.0,130.52,84.8
2016,11,16,7,45,493.0,38.5,1.8,7.0,112.0,185.17,135.5
2016,11,16,8,0,588.0,46.0,2.0,8.0,154.0,248.64,191.92
2016,11,16,8,15,642.5,51.5,2.1,8.5,197.0,301.38,240.35
2016,11,16,8,30,697.0,57.0,2.2,9.0,240.0,359.74,292.43
2016,11,16,8,45,736.5,60.0,2.35,10.0,281.0,411.72,337.67
2016,11,16,9,0,776.0,63.0,2.5,11.0,322.0,465.08,382.58
2016,11,16,9,15,799.5,65.5,2.55,11.0,358.5,510.29,420.93
2016,11,16,9,30,823.0,68.0,2.6,11.0,395.0,554.9,457.85
2016,11,16,9,45,839.0,70.0,2.65,11.5,425.5,593.52,488.35
2016,11,16,10,0,855.0,72.0,2.7,12.0,456.0,630.46,516.81
2016,11,16,10,15,866.0,73.5,2.65,12.0,480.5,661.6,540.76
2016,11,16,10,30,877.0,75.0,2.6,12.0,505.0,690.34,561.85
2016,11,16,10,45,872.0,80.0,2.6,12.5,520.0,709.34,574.19
2016,11,16,11,0,867.0,85.0,2.6,13.0,535.0,725.03,584.11
2016,11,16,11,15,871.0,85.5,2.55,13.0,545.0,738.8,593.46
2016,11,16,11,30,875.0,86.0,2.5,13.0,555.0,749.43,600.58
2016,11,16,11,45,861.0,91.0,2.5,13.0,554.5,748.69,599.77
2016,11,16,12,0,847.0,96.0,2.5,13.0,554.0,744.59,596.73
2016,11,16,12,15,844.5,96.0,2.45,13.0,549.0,740.13,593.28
2016,11,16,12,30,842.0,96.0,2.4,13.0,544.0,732.52,587.64
2016,11,16,12,45,847.5,91.5,2.35,13.0,533.0,722.51,580.37
2016,11,16,13,0,853.0,87.0,2.3,13.0,522.0,709.22,570.81
2016,11,16,13,15,843.5,85.5,2.3,13.0,502.0,685.78,554.07
2016,11,16,13,30,834.0,84.0,2.3,13.0,482.0,659.71,534.73
2016,11,16,13,45,805.0,86.0,2.3,13.0,452.5,622.6,506.14
2016,11,16,14,0,776.0,88.0,2.3,13.0,423.0,584.19,476.13
2016,11,16,14,15,755.0,84.5,2.25,12.5,390.5,545.79,446.29
2016,11,16,14,30,734.0,81.0,2.2,12.0,358.0,504.2,413.21
2016,11,16,14,45,694.0,79.0,2.15,12.0,319.0,453.91,371.57
2016,11,16,15,0,654.0,77.0,2.1,12.0,280.0,404.69,329.86
2016,11,16,15,15,609.0,71.0,1.9,11.5,239.5,350.48,283.44
2016,11,16,15,30,564.0,65.0,1.7,11.0,199.0,298.67,237.92
2016,11,16,15,45,496.0,57.0,1.5,11.0,157.0,239.83,185.83
2016,11,16,16,0,428.0,49.0,1.3,11.0,115.0,186.45,138.11
2016,11,16,16,15,324.0,37.0,1.25,10.0,77.0,126.59,86.62
2016,11,16,16,30,220.0,25.0,1.2,9.0,39.0,73.96,30.81
2016,11,16,16,45,110.0,12.5,1.15,8.5,19.5,27.37,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,3.5,34.0,54.51,0.0
2016,11,17,7,30,436.0,27.0,1.5,4.0,68.0,131.53,83.61
2016,11,17,7,45,525.5,34.0,1.7,5.0,109.5,185.94,135.63
2016,11,17,8,0,615.0,41.0,1.9,6.0,151.0,248.46,192.05
2016,11,17,8,15,668.5,45.5,1.95,6.5,194.0,302.69,242.23
2016,11,17,8,30,722.0,50.0,2.0,7.0,237.0,360.42,294.26
2016,11,17,8,45,757.5,53.0,2.05,8.0,277.5,411.36,338.91
2016,11,17,9,0,793.0,56.0,2.1,9.0,318.0,463.34,382.83
2016,11,17,9,15,816.5,58.5,2.05,9.5,354.5,509.02,420.66
2016,11,17,9,30,840.0,61.0,2.0,10.0,391.0,554.1,456.72
2016,11,17,9,45,857.5,62.5,1.95,11.0,422.5,590.11,483.89
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,627.65,511.19
2016,11,17,10,15,886.5,65.5,1.8,12.0,478.5,659.38,534.83
2016,11,17,10,30,898.0,67.0,1.7,12.0,503.0,688.7,555.1
2016,11,17,10,45,905.0,67.5,1.65,12.5,520.5,711.11,569.24
2016,11,17,11,0,912.0,68.0,1.6,13.0,538.0,730.56,581.17
2016,11,17,11,15,915.5,68.5,1.55,13.0,548.5,744.4,590.08
2016,11,17,11,30,919.0,69.0,1.5,13.0,559.0,754.96,596.75
2016,11,17,11,45,918.0,70.0,1.45,13.5,561.0,759.46,598.08
2016,11,17,12,0,917.0,71.0,1.4,14.0,563.0,760.56,597.16
2016,11,17,12,15,915.0,70.5,1.35,14.0,558.0,755.78,593.31
2016,11,17,12,30,913.0,70.0,1.3,14.0,553.0,747.64,587.26
2016,11,17,12,45,906.0,70.5,1.3,14.5,539.5,733.77,576.76
2016,11,17,13,0,899.0,71.0,1.3,15.0,526.0,716.8,564.2
2016,11,17,13,15,890.0,69.5,1.25,15.0,506.0,693.15,547.46
2016,11,17,13,30,881.0,68.0,1.2,15.0,486.0,666.76,528.78
2016,11,17,13,45,864.5,67.5,1.15,15.0,458.5,634.16,504.35
2016,11,17,14,0,848.0,67.0,1.1,15.0,431.0,603.02,480.31
2016,11,17,14,15,828.5,65.0,1.0,14.5,398.0,562.99,449.69
2016,11,17,14,30,809.0,63.0,0.9,14.0,365.0,521.68,417.37
2016,11,17,14,45,779.0,60.5,0.8,14.0,327.0,473.47,378.17
2016,11,17,15,0,749.0,58.0,0.7,14.0,289.0,425.38,338.09
2016,11,17,15,15,707.5,54.0,0.6,13.5,247.5,371.2,292.82
2016,11,17,15,30,666.0,50.0,0.5,13.0,206.0,318.88,247.71
2016,11,17,15,45,602.5,44.0,0.4,12.5,163.0,259.31,196.07
2016,11,17,16,0,539.0,38.0,0.3,12.0,120.0,204.55,147.66
2016,11,17,16,15,431.0,29.5,0.25,11.5,81.0,144.02,95.37
2016,11,17,16,30,323.0,21.0,0.2,11.0,42.0,88.78,33.0
2016,11,17,16,45,161.5,10.5,0.2,11.0,21.0,32.3,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,14.0,1.4,3.5,31.0,49.47,0.0
2016,11,18,7,30,378.0,28.0,1.6,4.0,62.0,121.12,76.05
2016,11,18,7,45,471.0,36.0,1.85,4.5,103.0,174.0,127.13
2016,11,18,8,0,564.0,44.0,2.1,5.0,144.0,235.66,182.9
2016,11,18,8,15,622.5,50.0,2.05,5.5,187.0,290.66,233.53
2016,11,18,8,30,681.0,56.0,2.0,6.0,230.0,348.09,285.2
2016,11,18,8,45,720.5,60.0,1.95,7.0,271.0,400.2,330.68
2016,11,18,9,0,760.0,64.0,1.9,8.0,312.0,453.76,375.65
2016,11,18,9,15,785.5,66.5,1.9,8.5,348.5,499.29,413.57
2016,11,18,9,30,811.0,69.0,1.9,9.0,385.0,544.4,449.99
2016,11,18,9,45,834.5,70.0,1.9,10.0,417.5,585.89,481.68
2016,11,18,10,0,858.0,71.0,1.9,11.0,450.0,626.15,511.46
2016,11,18,10,15,869.0,72.5,1.95,11.5,474.5,657.33,534.74
2016,11,18,10,30,880.0,74.0,2.0,12.0,499.0,682.13,552.51
2016,11,18,10,45,887.0,75.0,2.15,12.5,516.0,704.78,568.47
2016,11,18,11,0,894.0,76.0,2.3,13.0,533.0,724.55,582.29
2016,11,18,11,15,896.5,76.5,2.4,13.5,543.0,737.48,590.78
2016,11,18,11,30,899.0,77.0,2.5,14.0,553.0,747.19,597.04
2016,11,18,11,45,898.0,77.5,2.65,14.5,554.5,751.06,599.44
2016,11,18,12,0,897.0,78.0,2.8,15.0,556.0,751.61,599.54
2016,11,18,12,15,894.0,77.5,2.85,15.0,550.5,746.22,595.96
2016,11,18,12,30,891.0,77.0,2.9,15.0,545.0,737.57,590.13
2016,11,18,12,45,886.0,76.0,3.0,15.5,532.5,723.69,579.72
2016,11,18,13,0,881.0,75.0,3.1,16.0,520.0,706.74,567.12
2016,11,18,13,15,872.0,74.0,3.1,16.0,500.0,684.08,550.92
2016,11,18,13,30,863.0,73.0,3.1,16.0,480.0,662.6,535.28
2016,11,18,13,45,849.0,71.5,3.15,16.0,453.0,630.76,510.93
2016,11,18,14,0,835.0,70.0,3.2,16.0,426.0,596.84,484.53
2016,11,18,14,15,815.5,68.0,3.1,15.5,393.5,557.31,453.6
2016,11,18,14,30,796.0,66.0,3.0,15.0,361.0,516.52,420.9
2016,11,18,14,45,769.0,62.5,2.95,15.0,323.5,469.29,381.6
2016,11,18,15,0,742.0,59.0,2.9,15.0,286.0,421.98,341.2
2016,11,18,15,15,700.0,55.0,2.55,14.0,245.0,368.0,295.09
2016,11,18,15,30,658.0,51.0,2.2,13.0,204.0,315.92,249.23
2016,11,18,15,45,594.0,45.0,1.9,12.5,161.5,256.67,196.54
2016,11,18,16,0,530.0,39.0,1.6,12.0,119.0,204.27,149.03
2016,11,18,16,15,417.0,30.0,1.5,11.0,80.0,140.82,93.81
2016,11,18,16,30,304.0,21.0,1.4,10.0,41.0,84.67,28.55
2016,11,18,16,45,152.0,10.5,1.3,9.5,20.5,30.89,0.0
2016,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,10.0,0.5,0.49,0.0
2016,11,19,7,30,0.0,1.0,3.0,10.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,3.05,10.5,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,3.4,11.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,3.4,11.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,3.4,11.0,7.0,6.75,0.19
2016,11,19,9,45,0.0,11.5,3.45,11.5,11.5,11.09,3.92
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,15.44,7.63
2016,11,19,10,15,0.0,22.5,3.5,12.0,22.5,21.72,12.99
2016,11,19,10,30,0.0,29.0,3.5,12.0,29.0,28.0,18.34
2016,11,19,10,45,0.0,41.0,3.55,12.5,41.0,39.61,28.14
2016,11,19,11,0,0.0,53.0,3.6,13.0,53.0,51.22,37.87
2016,11,19,11,15,0.0,58.0,3.7,13.0,58.0,56.06,41.91
2016,11,19,11,30,0.0,63.0,3.8,13.0,63.0,60.91,45.97
2016,11,19,11,45,0.0,61.0,3.9,13.5,61.0,58.97,44.23
2016,11,19,12,0,0.0,59.0,4.0,14.0,59.0,57.03,42.51
2016,11,19,12,15,0.0,60.5,4.0,14.0,60.5,58.49,43.74
2016,11,19,12,30,0.0,62.0,4.0,14.0,62.0,59.94,44.98
2016,11,19,12,45,0.0,84.5,4.0,14.0,84.5,81.74,63.28
2016,11,19,13,0,0.0,107.0,4.0,14.0,107.0,104.39,82.24
2016,11,19,13,15,0.0,88.0,3.9,14.0,88.0,85.26,66.33
2016,11,19,13,30,0.0,69.0,3.8,14.0,69.0,66.71,50.86
2016,11,19,13,45,0.0,73.5,3.75,14.0,73.5,71.06,54.63
2016,11,19,14,0,0.0,78.0,3.7,14.0,78.0,75.44,58.41
2016,11,19,14,15,0.0,73.5,3.55,14.0,73.5,71.06,54.82
2016,11,19,14,30,0.0,69.0,3.4,14.0,69.0,66.7,51.23
2016,11,19,14,45,0.0,62.0,3.25,14.0,62.0,59.92,45.55
2016,11,19,15,0,0.0,55.0,3.1,14.0,55.0,53.14,39.82
2016,11,19,15,15,0.0,47.0,2.8,13.5,47.0,45.4,33.27
2016,11,19,15,30,0.0,39.0,2.5,13.0,39.0,37.66,26.63
