Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,0.0,30.5,2.2,12.5,30.5,29.44,19.48
2016,11,19,16,0,0.0,22.0,1.9,12.0,22.0,21.23,12.26
2016,11,19,16,15,0.0,14.5,1.75,11.5,14.5,13.98,5.71
2016,11,19,16,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,15,18.0,14.5,0.8,9.0,16.0,17.12,0.0
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,40.8,23.46
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,68.32,49.63
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,97.5,75.2
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,125.68,100.18
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,154.94,125.83
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,181.37,148.52
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,208.23,171.11
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,232.81,191.64
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,257.71,212.12
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,285.54,234.54
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,313.95,257.11
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,314.91,257.18
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,314.27,256.0
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,305.69,248.87
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,303.77,246.96
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,375.32,305.5
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,448.51,363.64
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,315.61,256.62
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,176.29,141.42
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,186.13,149.97
2016,11,20,12,30,13.0,186.0,1.4,12.0,193.0,196.02,158.11
2016,11,20,12,45,8.5,175.5,1.35,12.0,180.0,181.67,146.33
2016,11,20,13,0,4.0,165.0,1.3,12.0,167.0,167.5,134.75
2016,11,20,13,15,12.0,170.5,1.25,12.0,176.0,179.05,144.61
2016,11,20,13,30,20.0,176.0,1.2,12.0,185.0,190.46,154.25
2016,11,20,13,45,81.0,179.5,1.2,12.5,214.0,239.83,195.61
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,286.19,233.39
2016,11,20,14,15,237.5,160.0,1.15,13.0,251.0,317.45,259.38
2016,11,20,14,30,333.0,137.0,1.1,13.0,259.0,335.11,273.72
2016,11,20,14,45,522.0,99.0,1.05,13.0,267.0,381.94,310.36
2016,11,20,15,0,711.0,61.0,1.0,13.0,275.0,407.53,327.49
2016,11,20,15,15,666.5,56.5,0.9,12.5,234.5,353.47,281.24
2016,11,20,15,30,622.0,52.0,0.8,12.0,194.0,303.43,237.52
2016,11,20,15,45,554.0,46.0,0.7,12.0,152.5,244.89,186.09
2016,11,20,16,0,486.0,40.0,0.6,12.0,111.0,191.75,138.73
2016,11,20,16,15,368.0,30.5,0.65,11.5,73.5,129.12,84.9
2016,11,20,16,30,250.0,21.0,0.7,11.0,36.0,73.72,18.21
2016,11,20,16,45,125.0,10.5,0.75,10.5,18.0,27.06,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,41.88,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,111.88,62.2
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,166.29,117.37
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,228.65,173.09
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,281.96,221.92
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,339.17,273.05
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,389.79,317.82
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,441.78,362.33
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,487.71,400.3
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,533.22,436.63
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,565.23,461.44
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,594.26,483.23
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,626.34,507.59
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,656.3,529.78
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,680.72,546.51
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,702.56,560.75
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,716.74,569.98
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,727.84,577.08
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,734.61,580.61
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,733.67,578.76
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,729.62,575.95
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,722.36,570.99
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,709.34,560.99
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,693.27,548.93
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,675.11,536.02
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,650.1,517.42
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,618.91,494.12
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,585.61,468.8
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,546.14,438.68
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,505.5,406.85
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,458.84,368.73
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,412.24,329.61
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,358.06,283.86
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,305.93,238.5
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,248.47,188.27
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,194.78,140.63
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,131.84,86.15
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,75.89,15.28
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,27.92,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,30.23,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,81.64,44.15
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,127.55,90.97
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,179.61,136.6
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,226.06,177.97
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,276.19,221.71
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,320.15,259.88
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,365.17,297.91
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,406.64,333.24
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,449.01,368.72
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,448.04,367.9
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,443.63,363.89
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,489.32,400.83
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,536.16,437.76
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,546.98,445.02
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,555.14,450.41
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,529.73,429.27
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,493.01,399.7
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,477.64,386.89
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,460.9,372.79
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,524.41,424.36
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,577.63,466.79
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,537.75,435.18
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,497.49,403.69
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,461.82,376.31
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,433.84,354.4
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,376.09,307.95
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,314.57,258.08
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,292.24,240.71
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,269.52,222.44
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,241.28,198.77
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,213.65,175.26
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,182.62,148.75
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,152.43,122.44
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,121.08,94.62
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,94.69,70.77
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,57.7,38.51
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,26.09,1.31
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,11.36,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,28.93,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,77.35,39.56
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,131.08,93.0
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,194.13,147.21
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,247.53,194.81
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,306.22,246.39
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,357.35,291.21
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,410.92,336.97
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,456.94,376.0
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,503.26,414.34
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,543.75,446.75
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,583.42,477.81
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,612.55,500.6
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,642.09,523.27
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,666.99,541.53
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,689.46,557.38
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,704.29,567.43
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,716.14,575.38
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,722.34,579.66
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,725.41,581.82
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,721.19,578.78
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,713.85,573.63
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,700.88,564.82
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,684.93,553.89
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,662.07,536.98
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,636.68,517.66
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,605.86,494.15
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,573.07,468.62
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,533.17,436.32
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,492.26,402.59
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,447.58,365.05
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,401.15,325.23
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,347.63,279.12
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,296.53,233.92
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,236.63,181.25
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,182.5,133.06
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,119.76,78.65
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,64.1,6.12
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,23.77,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,30.79,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,81.68,38.66
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,136.58,97.07
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,199.3,152.06
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,253.57,200.91
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,313.06,253.35
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,366.03,299.42
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,421.7,346.23
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,467.89,384.02
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,514.2,420.6
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,551.97,449.09
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,590.82,477.42
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,622.97,501.15
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,653.06,522.82
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,648.56,518.28
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,640.08,511.14
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,683.71,542.13
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,725.38,570.35
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,733.3,573.36
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,738.02,574.68
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,734.18,572.0
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,727.11,567.3
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,713.83,558.14
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,697.52,546.95
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,622.98,492.96
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,547.49,437.18
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,533.64,428.73
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,516.06,416.25
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,466.22,377.69
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,417.81,339.61
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,374.04,304.02
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,330.38,267.61
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,284.84,228.88
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,241.27,190.87
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,191.36,147.4
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,146.01,107.36
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,81.74,54.24
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,28.17,0.0
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,13.27,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,14.37,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,33.81,12.62
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,65.76,46.64
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,99.51,76.55
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,130.96,104.87
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,164.11,134.42
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,194.19,160.78
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,225.06,187.24
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,253.07,210.85
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,288.11,239.7
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,300.99,249.87
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,319.21,264.13
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,295.97,244.23
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,262.03,215.5
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,360.32,297.36
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,463.52,379.95
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,432.91,353.59
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,391.58,319.68
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,383.69,313.48
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,375.13,306.5
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,349.55,285.62
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,315.8,258.26
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,243.26,198.57
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,166.43,134.45
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,179.27,145.97
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,191.91,157.06
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,231.95,191.28
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,269.43,222.71
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,282.95,234.51
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,297.92,246.85
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,267.42,221.02
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,237.65,195.56
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,203.33,166.04
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,170.1,136.88
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,134.61,105.3
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,101.13,75.28
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,58.38,38.48
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,21.05,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,15.44,2.0
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,31.23,20.09
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,47.08,34.54
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,65.01,50.47
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,83.03,66.36
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,100.67,81.73
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,118.8,97.39
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,135.49,111.67
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,152.58,126.16
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,164.14,135.56
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,175.77,144.92
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,214.85,177.77
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,248.93,206.18
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,263.26,217.85
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,277.65,229.62
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,289.62,239.42
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,301.56,249.22
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,304.63,251.7
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,307.51,254.1
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,185.71,153.09
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,67.68,52.49
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,71.56,55.82
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,75.43,59.06
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,94.95,75.7
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,115.14,92.86
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,67.67,52.63
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,22.2,13.6
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,22.2,13.68
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,22.19,13.74
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,19.29,11.23
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,16.4,8.7
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,13.98,6.57
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,11.57,4.42
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,8.67,1.83
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,3.37,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,29.51,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,79.13,21.92
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,136.61,92.93
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,201.48,150.51
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,255.47,200.2
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,314.65,253.89
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,364.76,299.12
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,419.17,346.68
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,397.25,330.59
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,356.83,297.7
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,417.31,348.07
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,485.21,402.82
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,567.44,468.77
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,651.15,534.15
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,670.84,547.28
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,691.66,560.83
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,706.47,570.08
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,718.17,577.0
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,722.79,578.11
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,724.16,576.98
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,719.47,572.62
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,711.58,566.1
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,608.52,487.49
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,496.67,399.57
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,449.69,364.39
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,411.56,334.78
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,396.06,322.99
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,379.03,309.57
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,347.47,284.3
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,315.93,258.69
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,282.32,230.84
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,249.67,203.25
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,214.16,173.05
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,179.91,143.24
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,141.45,109.59
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,105.48,77.75
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,63.33,41.41
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,21.13,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,26.34,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,70.21,12.66
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,125.7,84.49
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,187.67,139.75
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,241.01,188.4
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,299.91,241.55
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,352.44,288.59
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,407.7,336.76
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,377.06,314.13
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,327.63,274.11
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,373.96,312.64
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,415.01,345.95
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,458.2,381.41
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,502.41,417.23
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,547.88,453.36
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,591.13,487.33
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,602.68,495.76
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,611.78,502.42
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,652.12,532.86
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,690.09,560.79
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,686.06,557.18
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,679.17,551.72
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,587.83,479.45
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,495.88,405.83
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,490.81,402.83
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,483.26,397.2
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,521.11,428.2
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,548.07,449.54
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,508.68,417.05
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,468.63,383.87
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,427.42,349.1
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,385.51,312.8
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,331.93,266.47
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,281.06,221.47
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,227.5,173.75
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,178.04,128.9
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,115.48,73.88
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,59.5,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,22.22,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,35.07,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,94.25,8.28
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,150.92,99.33
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,213.56,157.61
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,267.57,208.26
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,325.95,261.86
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,374.17,306.37
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,425.6,352.16
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,470.55,391.18
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,515.12,428.61
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,553.85,460.26
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,590.97,489.73
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,622.53,514.63
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,651.76,537.15
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,675.34,553.04
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,695.96,566.25
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,711.05,576.26
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,722.94,583.94
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,633.98,514.15
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,528.2,428.61
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,633.01,513.53
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,720.99,579.65
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,705.04,565.9
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,686.18,551.16
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,664.81,535.66
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,640.72,517.18
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,610.7,494.17
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,581.94,471.55
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,543.36,441.19
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,503.48,409.07
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,456.74,369.98
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,410.0,329.9
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,357.04,284.24
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,305.99,238.94
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,246.14,186.22
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,191.54,137.21
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,127.96,80.07
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,72.55,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,26.62,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
