Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,6.0,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,0.6,6.0,31.0,33.52,0.0
2016,11,30,7,45,228.5,35.0,0.6,6.5,66.5,101.48,67.46
2016,11,30,8,0,457.0,39.0,0.6,7.0,102.0,181.84,133.73
2016,11,30,8,15,529.0,45.5,0.7,7.0,142.0,234.68,181.48
2016,11,30,8,30,601.0,52.0,0.8,7.0,182.0,293.15,233.74
2016,11,30,8,45,649.5,56.0,0.95,7.5,221.5,344.07,279.14
2016,11,30,9,0,698.0,60.0,1.1,8.0,261.0,395.64,324.09
2016,11,30,9,15,375.0,100.5,1.15,8.0,210.0,307.19,254.9
2016,11,30,9,30,52.0,141.0,1.2,8.0,159.0,176.65,145.88
2016,11,30,9,45,30.0,142.0,1.3,8.5,153.0,165.81,136.73
2016,11,30,10,0,8.0,143.0,1.4,9.0,147.0,148.49,121.49
2016,11,30,10,15,24.5,161.5,1.4,9.0,173.0,178.34,146.67
2016,11,30,10,30,41.0,180.0,1.4,9.0,199.0,216.16,178.06
2016,11,30,10,45,435.0,132.5,1.4,9.5,338.5,446.44,371.12
2016,11,30,11,0,829.0,85.0,1.4,10.0,478.0,668.27,543.98
2016,11,30,11,15,835.0,85.5,1.4,10.0,489.0,683.52,552.69
2016,11,30,11,30,841.0,86.0,1.4,10.0,500.0,695.86,561.35
2016,11,30,11,45,845.5,85.5,1.45,10.5,504.5,703.01,565.75
2016,11,30,12,0,850.0,85.0,1.5,11.0,509.0,707.06,568.03
2016,11,30,12,15,848.0,85.0,1.55,11.0,505.0,703.97,566.23
2016,11,30,12,30,846.0,85.0,1.6,11.0,501.0,697.77,562.31
2016,11,30,12,45,843.5,83.5,1.65,11.0,490.0,686.45,554.71
2016,11,30,13,0,841.0,82.0,1.7,11.0,479.0,672.12,544.9
2016,11,30,13,15,831.5,80.5,1.7,11.0,460.5,650.25,528.37
2016,11,30,13,30,822.0,79.0,1.7,11.0,442.0,625.82,509.7
2016,11,30,13,45,809.5,77.0,1.75,11.0,417.5,596.58,487.35
2016,11,30,14,0,797.0,75.0,1.8,11.0,393.0,565.27,462.89
2016,11,30,14,15,775.5,72.5,1.75,11.0,361.5,526.5,431.52
2016,11,30,14,30,754.0,70.0,1.7,11.0,330.0,486.66,398.63
2016,11,30,14,45,723.0,66.5,1.7,11.0,294.0,440.28,359.92
2016,11,30,15,0,692.0,63.0,1.7,11.0,258.0,396.22,321.95
2016,11,30,15,15,644.5,58.0,1.5,10.5,218.5,342.32,275.21
2016,11,30,15,30,597.0,53.0,1.3,10.0,179.0,290.88,229.45
2016,11,30,15,45,523.0,46.0,1.1,9.5,138.5,231.52,176.97
2016,11,30,16,0,449.0,39.0,0.9,9.0,98.0,178.01,129.04
2016,11,30,16,15,224.5,33.5,0.85,8.5,63.0,98.12,63.12
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,29.8,0.0
2016,11,30,16,45,0.0,14.0,0.8,7.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,31.15,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,83.66,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,141.65,90.81
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,206.14,151.47
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,260.34,202.43
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,319.26,256.81
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,371.1,304.82
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,424.58,352.97
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,468.45,391.83
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,514.51,431.24
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,553.32,463.8
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,590.35,494.09
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,622.4,519.41
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,652.21,542.4
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,676.59,560.57
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,698.14,575.64
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,713.37,586.75
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,725.42,595.53
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,731.49,598.78
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,734.2,599.63
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,731.42,597.58
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,725.29,593.14
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,711.27,582.83
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,694.18,570.29
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,672.39,554.01
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,647.83,534.61
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,616.66,509.75
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,583.42,482.79
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,547.55,453.55
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,506.97,419.88
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,459.9,379.37
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,412.89,337.93
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,359.04,290.39
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,307.13,243.31
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,246.74,188.97
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,191.84,138.85
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,129.51,81.55
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,70.89,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,26.09,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,29.47,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,78.88,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,135.51,85.25
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,198.26,145.38
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,252.27,196.2
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,311.19,250.61
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,362.12,297.33
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,414.71,344.03
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,429.25,358.9
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,439.43,368.84
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,508.03,426.18
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,578.95,484.07
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,610.55,509.73
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,639.97,533.35
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,664.37,551.73
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,686.02,566.81
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,701.45,577.95
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,713.76,586.79
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,719.83,590.06
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,722.59,590.98
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,719.59,588.74
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,713.3,584.16
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,698.42,573.15
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,680.58,559.98
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,658.6,543.39
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,633.96,523.76
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,529.67,438.92
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,423.19,351.33
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,393.14,326.54
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,362.54,300.57
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,391.72,323.05
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,403.55,329.08
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,350.6,282.59
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,299.63,236.8
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,240.67,183.83
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,187.02,134.93
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,126.31,79.16
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,69.11,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,25.47,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,24.63,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,66.89,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,121.38,74.2
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,183.79,132.7
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,236.52,181.1
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,294.41,233.27
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,345.62,279.6
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,399.12,326.74
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,444.39,365.74
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,489.64,403.54
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,527.33,433.7
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,563.46,461.74
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,592.12,484.7
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,622.15,508.17
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,645.34,525.03
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,665.82,538.98
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,681.51,549.08
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,694.19,557.02
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,699.25,559.4
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,701.11,559.62
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,698.61,557.82
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,692.96,553.86
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,680.85,545.28
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,665.77,534.61
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,649.23,522.16
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,625.92,504.1
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,594.86,478.99
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,561.92,452.18
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,524.28,422.47
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,485.47,391.15
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,438.33,351.86
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,391.64,312.07
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,339.06,267.96
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,290.65,225.86
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,232.13,174.85
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,179.41,128.13
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,117.56,72.84
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,61.19,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,22.59,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,22.96,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,57.17,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,118.57,70.9
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,181.71,130.7
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,232.77,177.28
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,291.65,229.51
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,341.87,274.08
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,393.98,318.79
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,439.6,357.33
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,485.31,394.63
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,521.13,422.31
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,555.06,447.58
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,527.99,425.49
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,485.75,391.94
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,576.62,461.84
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,664.73,525.79
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,679.76,534.2
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,691.82,541.54
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,608.94,478.53
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,515.09,406.48
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,474.89,378.24
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,442.32,354.17
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,484.76,389.32
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,516.2,415.11
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,473.2,381.81
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,423.31,343.41
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,374.64,305.25
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,328.06,268.0
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,302.31,247.55
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,276.86,226.88
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,249.53,204.13
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,222.08,180.81
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,189.63,153.19
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,158.24,125.91
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,125.42,97.04
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,94.08,69.05
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,53.48,33.48
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,17.84,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,13.76,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,45.01,26.08
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,77.28,56.82
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,106.55,83.45
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,137.51,111.4
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,167.27,138.18
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,198.07,165.49
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,224.91,189.07
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,252.65,213.07
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,288.34,242.83
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,318.58,267.61
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,387.06,325.24
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,468.66,391.94
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,427.53,356.24
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,389.44,323.09
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,354.55,293.86
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,325.64,269.05
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,345.58,285.69
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,365.27,301.76
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,363.41,300.08
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,361.01,298.12
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,360.11,297.62
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,358.43,296.48
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,336.54,278.48
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,314.7,260.58
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,318.54,264.36
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,326.84,271.17
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,301.69,250.13
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,276.65,229.14
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,250.27,206.96
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,223.67,184.12
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,191.4,156.45
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,160.08,128.97
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,127.38,99.86
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,95.98,71.37
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,57.52,36.89
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,17.84,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,7.37,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,55.46,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,115.26,65.48
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,176.39,127.06
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,230.54,177.31
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,290.39,231.69
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,311.86,255.22
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,324.46,269.59
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,364.59,304.98
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,405.41,339.91
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,408.75,342.28
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,409.1,341.52
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,518.61,431.98
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,630.58,521.53
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,654.91,538.85
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,672.46,551.35
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,688.49,562.9
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,701.49,572.23
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,706.86,575.94
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,709.02,577.43
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,706.79,575.79
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,705.65,575.13
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,690.46,564.3
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,676.43,554.52
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,563.87,464.91
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,446.4,369.57
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,519.55,431.05
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,574.74,475.57
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,536.36,444.07
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,496.71,411.38
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,451.15,372.47
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,405.61,332.55
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,351.85,285.13
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,300.13,238.33
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,241.04,185.18
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,189.77,138.08
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,125.84,79.31
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,67.65,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,25.15,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,8.85,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,22.67,10.31
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,37.15,26.05
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,54.23,41.65
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,71.38,57.08
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,88.96,72.68
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,107.02,88.51
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,122.35,101.94
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,137.97,115.47
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,142.87,119.3
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,147.51,122.82
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,166.08,138.35
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,185.08,154.05
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,243.55,203.3
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,304.75,253.51
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,278.87,231.36
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,259.71,214.97
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,142.94,117.66
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,32.84,22.92
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,70.1,55.2
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,108.69,88.17
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,216.04,180.66
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,328.06,273.91
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,297.45,247.99
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,260.3,217.26
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,291.99,245.02
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,319.76,268.75
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,296.62,249.71
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,273.21,230.31
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,244.99,206.05
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,216.93,181.48
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,186.49,154.64
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,156.85,127.98
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,122.24,96.89
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,89.75,67.45
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,50.92,32.4
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,16.72,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,8.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,13.02,3.0
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,21.23,12.09
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,31.38,21.3
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,41.54,30.4
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,51.99,39.6
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,62.46,48.68
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,72.43,57.31
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,82.44,65.87
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,90.4,72.45
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,98.39,78.99
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,99.13,79.48
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,99.94,80.06
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,96.69,77.06
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,93.51,74.17
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,117.59,94.32
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,142.1,114.62
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,143.59,115.76
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,145.14,117.03
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,133.05,106.99
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,121.11,97.09
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,114.45,91.6
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,107.83,86.15
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,88.48,69.94
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,69.61,54.07
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,47.34,35.15
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,25.09,16.08
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,23.16,14.45
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,21.23,12.79
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,18.81,10.71
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,16.4,8.61
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,13.98,6.49
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,11.57,4.35
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,8.67,1.77
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,5.78,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,3.37,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,40.0,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,97.17,46.15
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,160.33,110.87
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,212.4,158.34
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,270.44,209.96
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,321.5,255.85
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,375.28,302.99
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,313.3,256.67
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,217.75,178.81
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,235.93,194.48
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,253.82,209.29
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,250.8,206.34
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,239.2,196.29
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,195.0,158.9
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,144.65,116.1
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,164.09,132.36
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,183.83,148.66
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,140.55,112.75
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,98.45,77.58
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,105.09,83.19
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,111.81,88.8
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,154.74,124.88
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,198.6,161.28
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,272.99,223.89
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,329.6,270.85
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,223.29,182.96
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,111.94,89.26
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,309.81,257.76
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,462.16,378.53
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,420.51,341.81
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,378.64,305.37
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,327.81,261.48
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,279.06,218.29
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,225.62,170.62
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,175.59,125.52
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,95.69,59.96
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,27.45,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,12.78,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,11.57,1.13
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,19.3,10.1
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,28.96,18.78
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,38.64,27.34
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,48.39,35.91
