Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,58.34,44.56
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,67.8,52.69
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,77.28,60.76
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,85.24,67.32
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,93.23,73.84
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,52.17,38.97
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,12.54,5.11
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,24.62,15.43
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,36.7,25.71
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,29.45,19.51
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,22.21,13.32
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,17.38,9.19
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,12.55,5.07
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,107.11,85.47
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,216.19,175.72
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,152.25,122.69
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,97.58,76.98
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,119.44,95.58
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,142.01,114.68
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,109.48,87.55
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,77.66,60.83
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,71.2,55.47
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,64.77,50.06
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,57.98,44.3
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,51.21,38.49
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,43.46,31.85
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,35.73,25.12
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,27.51,17.85
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,19.29,10.54
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,12.05,3.69
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,11.8,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,58.32,24.23
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,112.71,80.24
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,150.75,116.07
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,192.43,154.12
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,229.33,187.69
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,267.48,221.46
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,301.46,251.49
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,335.37,280.75
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,363.57,304.39
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,390.98,326.88
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,407.41,339.4
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,421.69,349.91
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,474.48,392.45
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,528.67,435.04
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,523.93,429.33
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,516.21,421.8
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,524.85,427.87
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,531.78,432.41
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,459.12,374.35
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,386.85,316.01
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,369.2,302.53
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,351.28,288.31
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,295.87,243.47
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,235.07,193.62
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,202.72,167.04
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,165.53,136.02
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,152.23,125.21
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,139.11,114.36
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,123.48,101.07
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,108.14,87.92
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,91.38,73.6
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,75.06,59.45
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,58.05,44.4
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,41.11,29.25
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,25.63,14.52
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,13.76,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,74.04,27.7
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,151.11,105.2
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,203.86,154.54
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,263.52,208.78
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,311.56,253.23
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,364.28,300.55
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,410.89,342.0
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,458.07,382.73
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,497.42,415.49
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,535.6,446.36
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,568.36,472.78
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,599.32,497.2
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,625.76,516.69
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,649.82,533.94
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,623.62,512.66
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,590.15,486.03
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,573.47,472.32
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,551.02,453.95
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,536.05,441.74
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,519.32,428.03
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,504.42,416.34
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,488.11,403.47
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,483.39,400.13
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,476.22,394.62
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,418.38,347.33
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,356.31,296.53
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,330.75,275.35
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,305.08,253.54
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,275.82,228.66
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,246.4,203.14
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,280.05,228.12
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,295.23,234.36
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,238.09,183.21
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,186.08,136.1
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,123.74,79.22
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,66.83,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,24.86,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,17.42,2.5
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,30.82,19.78
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,48.27,35.75
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,65.64,51.33
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,83.47,66.99
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,101.86,82.98
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,117.94,96.94
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,134.35,111.03
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,154.11,127.55
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,169.33,140.02
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,303.19,254.1
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,441.75,367.13
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,425.57,351.83
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,413.84,340.9
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,368.18,303.11
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,327.62,268.93
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,323.85,265.41
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,319.62,261.29
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,349.77,286.32
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,379.19,310.24
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,302.15,247.22
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,218.95,178.48
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,207.74,170.11
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,196.65,161.42
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,109.57,88.69
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,34.76,24.59
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,31.86,22.17
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,28.95,19.68
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,25.57,16.74
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,22.19,13.78
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,18.81,10.83
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,15.43,7.84
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,11.57,4.38
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,7.71,0.91
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,4.82,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,17.32,1.22
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,36.76,23.68
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,60.59,44.74
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,83.76,65.03
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,105.5,84.16
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,127.9,103.72
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,148.13,121.2
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,168.69,138.73
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,184.99,152.19
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,201.38,165.52
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,182.84,149.59
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,157.28,127.67
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,131.82,106.26
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,106.95,85.24
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,106.31,84.67
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,105.72,84.11
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,127.43,102.04
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,149.54,120.12
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,182.15,147.48
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,222.73,181.1
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,183.46,148.52
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,152.37,122.6
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,161.53,130.78
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,170.61,138.84
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,131.32,106.06
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,93.1,73.9
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,85.6,67.69
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,78.14,61.44
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,69.15,53.83
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,60.2,46.17
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,50.75,38.01
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,41.54,29.96
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,32.35,21.85
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,23.16,13.7
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,14.95,6.0
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,3.37,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.82,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,6.26,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,7.71,1.01
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,9.16,2.27
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,10.61,3.53
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,11.57,4.36
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,12.54,5.18
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,19.78,11.41
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,27.03,17.62
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,60.41,46.1
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,94.61,74.96
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,65.25,50.06
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,36.7,25.78
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,36.7,25.78
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,36.7,25.77
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,35.25,24.54
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,33.8,23.31
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,21.72,12.99
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,9.65,2.64
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,40.08,28.75
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,70.58,54.75
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,52.17,39.13
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,33.79,23.46
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,30.89,21.01
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,27.99,18.54
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,25.09,16.06
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,22.19,13.55
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,18.81,10.63
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,15.43,7.67
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,12.05,4.66
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,8.67,1.64
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,68.76,10.55
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,160.32,108.24
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,215.36,161.5
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,277.03,218.11
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,329.98,267.52
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,385.43,317.89
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,433.63,361.59
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,482.16,404.34
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,523.9,439.85
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,561.28,470.97
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,595.58,499.47
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,627.86,525.75
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,654.11,545.85
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,677.69,563.48
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,695.18,576.46
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,709.57,587.01
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,718.02,592.05
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,723.16,594.7
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,722.63,594.26
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,718.75,591.45
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,707.81,583.4
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,693.7,573.06
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,673.7,557.73
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,650.85,539.48
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,621.96,516.44
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,590.75,491.15
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,553.24,460.61
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,517.23,430.42
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,472.25,391.8
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,426.92,351.87
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,373.84,304.77
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,322.31,257.8
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,263.67,204.43
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,209.56,154.25
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,115.02,76.39
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,36.49,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,69.75,6.65
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,163.86,110.63
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,219.57,165.34
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,281.89,222.98
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,335.52,273.32
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,391.69,324.64
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,440.29,368.3
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,486.38,408.59
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,528.08,444.08
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,568.56,477.52
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,602.81,504.67
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,634.94,529.39
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,661.23,548.93
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,684.76,565.89
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,702.18,578.22
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,716.45,588.09
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,724.07,591.96
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,728.32,593.46
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,727.22,592.17
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,722.74,588.54
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,711.02,579.67
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,696.17,568.61
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,675.96,552.82
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,652.9,534.29
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,624.1,511.53
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,596.46,489.16
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,558.86,459.19
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,519.76,427.34
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,473.6,388.34
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,427.2,348.18
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,373.93,302.3
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,322.28,256.36
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,262.71,203.22
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,207.86,153.18
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,114.91,76.95
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,37.8,0.0
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,68.78,1.9
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,162.48,109.34
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,218.66,165.3
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,281.7,224.17
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,335.51,275.35
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,391.89,327.58
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,441.19,372.45
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,488.03,413.93
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,529.32,449.68
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,569.23,483.22
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,604.21,511.62
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,637.13,537.6
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,664.61,558.86
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,689.4,577.58
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,707.06,590.52
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,721.55,600.95
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,730.13,606.09
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,735.31,608.77
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,734.32,607.97
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,729.91,604.73
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,719.47,597.02
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,705.75,586.91
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,685.97,571.66
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,663.22,553.16
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,634.31,529.79
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,602.98,504.1
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,566.37,473.09
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,528.12,440.13
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,482.62,400.79
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,439.16,362.06
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,386.26,315.62
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,334.71,268.93
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,274.87,214.65
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,219.49,163.26
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,153.63,102.21
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,94.22,8.25
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,35.54,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,61.8,0.0
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,145.11,96.53
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,198.71,149.02
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,259.36,204.58
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,311.3,252.53
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,366.07,301.62
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,413.29,343.56
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,461.04,384.56
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,498.39,415.88
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,533.84,444.67
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,567.71,471.49
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,599.81,496.21
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,581.62,480.47
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,554.86,458.2
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,619.41,509.37
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,681.57,556.54
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,643.51,525.48
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,604.43,494.02
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,599.82,489.98
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,592.74,483.66
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,633.54,515.96
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,667.36,542.1
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,647.73,526.27
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,625.43,508.83
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,597.33,487.21
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,567.06,463.53
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,530.63,434.57
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,492.9,403.92
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,449.07,366.99
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,405.1,329.07
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,353.68,285.34
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,304.05,241.71
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,247.42,191.81
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,194.07,143.86
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,107.87,73.06
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,34.92,2.66
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,57.49,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,135.92,88.75
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,185.09,136.61
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,244.12,189.73
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,294.93,235.84
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,348.94,283.52
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,395.22,323.92
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,442.2,363.51
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,484.08,398.03
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,525.43,431.1
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,555.99,455.02
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,588.09,479.42
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,614.09,498.96
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,637.64,516.32
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,655.37,529.28
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,670.25,539.78
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,678.74,544.66
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,684.11,547.39
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,628.84,505.39
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,562.88,453.98
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,549.06,444.07
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,536.66,434.58
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,584.8,473.08
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,619.31,500.2
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,591.68,478.44
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,561.92,455.23
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,526.29,426.88
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,489.33,396.86
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,445.95,361.05
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,402.41,324.18
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,351.57,281.04
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,302.47,238.09
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,246.11,188.71
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,194.29,142.28
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,135.6,89.88
