Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,80.18,13.97
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,29.79,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,58.62,0.0
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,138.64,89.13
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,191.23,140.62
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,251.08,194.93
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,302.53,242.55
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,357.04,291.78
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,404.58,334.37
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,452.82,376.36
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,494.67,412.13
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,532.5,443.85
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,567.6,472.13
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,600.91,498.28
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,627.55,518.7
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,651.73,536.81
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,670.54,550.71
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,686.4,562.12
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,695.97,567.98
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,702.33,571.54
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,702.7,571.76
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,699.79,569.67
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,689.32,561.99
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,675.79,552.13
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,657.37,538.15
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,636.13,521.34
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,609.16,499.82
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,583.4,478.76
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,547.3,449.64
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,509.69,418.67
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,465.77,381.43
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,421.52,343.01
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,369.65,298.46
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,319.31,253.84
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,261.46,202.0
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,208.13,153.34
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,144.55,96.33
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,87.66,19.67
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,33.12,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,59.6,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,139.48,89.19
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,193.49,142.03
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,254.95,197.38
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,307.54,245.18
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,363.1,294.23
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,411.44,336.32
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,460.52,377.52
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,503.07,412.47
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,544.79,445.67
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,579.83,472.43
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,609.39,494.38
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,636.87,514.5
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,661.87,532.33
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,680.55,545.84
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,696.24,556.76
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,705.28,561.88
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,711.09,564.82
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,710.89,564.58
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,707.4,562.16
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,697.35,555.13
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,684.16,545.96
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,665.31,531.49
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,643.66,514.31
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,615.11,492.33
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,587.81,470.84
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,550.82,442.07
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,512.39,411.56
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,466.71,374.37
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,420.94,336.14
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,369.2,293.84
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,319.08,251.12
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,260.81,200.46
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,207.11,152.48
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,146.62,98.48
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,89.69,24.41
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,33.41,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,50.97,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,120.59,77.26
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,171.76,127.22
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,231.1,180.95
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,281.66,227.89
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,335.92,277.25
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,230.05,193.32
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,81.78,66.15
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,91.29,74.43
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,100.84,82.45
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,80.24,64.52
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,60.89,47.67
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,46.85,35.35
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,32.83,23.05
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,25.1,16.3
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,17.37,9.54
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,33.8,23.8
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,50.25,37.94
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,37.19,26.64
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,24.14,15.34
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,92.26,74.15
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,165.36,136.15
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,178.88,147.83
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,198.99,165.11
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,195.26,162.25
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,191.34,159.25
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,176.83,147.05
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,162.52,134.95
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,145.24,120.22
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,128.24,105.56
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,235.01,195.26
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,303.94,246.84
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,247.32,195.24
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,195.53,147.75
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,133.13,92.06
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,77.19,24.68
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,28.94,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,58.78,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,141.19,89.54
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,195.39,144.26
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,257.11,200.83
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,309.39,249.69
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,364.73,300.1
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,412.83,343.46
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,458.74,383.82
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,500.34,419.53
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,541.05,453.52
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,575.87,482.61
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,608.79,509.62
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,635.82,530.6
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,660.28,549.2
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,678.75,562.92
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,694.2,574.21
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,703.88,580.45
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,710.31,584.36
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,711.02,584.81
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,708.39,582.91
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,698.3,575.48
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,685.11,565.84
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,666.8,552.03
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,645.62,535.15
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,619.58,514.49
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,591.08,491.52
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,555.76,462.84
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,521.88,434.52
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,478.57,397.23
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,434.63,358.54
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,383.93,313.83
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,334.42,268.93
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,277.41,217.25
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,224.24,167.99
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,160.22,110.07
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,102.79,37.27
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,38.92,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,57.74,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,138.39,87.9
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,192.0,142.68
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,253.12,199.09
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,305.89,248.71
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,361.75,299.94
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,410.17,343.64
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,459.28,386.5
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,499.91,421.35
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,539.24,454.09
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,574.38,482.42
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,604.08,505.85
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,631.39,527.05
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,656.19,545.88
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,674.15,559.87
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,689.14,571.14
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,698.01,576.79
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,703.66,580.15
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,703.77,580.48
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,700.64,578.5
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,691.23,571.87
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,678.72,562.98
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,660.07,548.97
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,638.63,532.06
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,614.24,512.65
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,583.76,488.16
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,547.89,459.31
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,510.53,428.51
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,466.65,390.82
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,422.55,352.01
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,371.19,306.47
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,321.33,261.07
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,263.6,208.66
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,210.3,159.41
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,150.33,105.06
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,94.39,38.04
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,35.15,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,56.64,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,135.83,85.71
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,190.56,141.72
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,252.91,199.39
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,305.92,249.54
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,362.09,301.43
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,410.48,345.46
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,459.56,388.64
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,502.1,424.52
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,543.77,458.46
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,576.19,485.57
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,609.95,513.0
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,637.96,534.66
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,663.54,553.98
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,682.42,567.0
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,698.3,577.28
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,708.17,583.0
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,714.8,586.39
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,715.38,586.39
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,712.64,584.07
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,703.3,576.9
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,690.76,567.49
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,672.56,553.88
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,651.46,537.28
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,624.8,516.35
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,595.76,493.19
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,559.94,464.27
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,525.59,435.75
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,481.91,398.4
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,437.71,359.77
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,386.54,315.75
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,336.58,271.34
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,278.71,219.26
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,224.89,169.73
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,161.89,112.95
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,105.56,46.02
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,40.03,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,52.3,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,125.78,78.37
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,178.73,131.4
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,237.47,184.57
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,289.77,232.24
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,345.64,281.76
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,393.84,324.09
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,443.0,365.73
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,485.06,400.37
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,526.45,433.29
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,561.91,461.32
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,595.68,487.38
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,550.87,450.7
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,490.21,401.59
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,587.99,479.54
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,677.48,546.96
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,603.33,486.2
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,512.73,413.54
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,514.08,414.76
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,513.73,413.7
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,517.83,416.9
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,519.72,418.31
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,492.26,397.05
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,464.08,375.35
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,470.19,381.56
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,474.86,385.87
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,489.47,397.47
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,494.05,400.49
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,450.53,364.86
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,409.08,330.31
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,358.61,288.21
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,309.92,246.27
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,254.53,198.17
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,203.51,152.73
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,142.43,99.44
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,88.14,40.85
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,32.89,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,55.83,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,135.06,82.91
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,188.84,138.25
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,249.84,194.34
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,301.81,242.72
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,356.97,292.71
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,405.07,336.15
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,451.1,376.64
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,493.39,413.05
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,535.01,447.89
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,570.08,476.13
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,603.29,502.12
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,630.36,522.91
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,654.91,541.31
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,673.44,553.4
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,688.96,563.11
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,699.66,569.45
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,707.11,573.45
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,707.91,573.64
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,705.39,571.53
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,696.92,565.11
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,685.29,556.48
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,667.65,543.43
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,647.09,527.73
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,621.27,507.64
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,593.0,485.31
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,557.87,457.1
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,521.06,426.94
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,479.02,391.38
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,439.02,356.51
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,389.14,314.14
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,340.29,271.24
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,283.75,220.87
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,230.91,172.68
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,168.43,117.01
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,112.64,54.8
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,42.49,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,47.68,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,127.24,78.47
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,181.39,133.48
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,241.28,188.29
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,294.46,237.9
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,351.24,289.67
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,400.18,333.89
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,450.06,377.57
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,491.14,412.08
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,531.12,444.51
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,567.17,473.5
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,601.55,500.38
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,630.63,522.7
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,657.38,542.77
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,677.03,557.79
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,689.61,566.65
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,700.87,573.78
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,709.0,578.62
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,709.64,578.71
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,707.03,576.55
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,701.04,571.21
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,691.81,563.58
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,674.01,550.09
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,653.32,533.71
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,627.43,513.3
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,602.64,493.28
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,567.21,465.13
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,530.1,435.04
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,487.16,398.82
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,443.61,361.26
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,392.71,317.96
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,342.93,274.25
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,285.05,223.03
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,231.0,174.06
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,167.3,117.55
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,110.96,57.21
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,42.05,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,46.16,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,123.36,74.71
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,176.84,127.92
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,236.01,180.73
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,288.31,228.38
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,344.01,278.01
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,392.41,320.64
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,441.82,362.88
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,485.91,400.04
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,529.77,436.09
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,565.77,465.75
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,600.06,493.56
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,627.71,514.88
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,648.96,531.11
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,668.46,545.84
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,685.09,557.81
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,694.82,563.96
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,701.4,567.9
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,702.72,568.77
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,700.82,567.42
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,692.62,561.5
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,681.33,553.42
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,663.86,540.77
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,643.56,525.23
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,620.56,507.42
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,591.37,484.58
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,556.34,457.18
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,519.74,427.83
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,475.12,390.56
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,430.35,352.28
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,380.15,309.37
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,331.26,266.29
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,272.38,214.17
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,217.09,164.62
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,154.56,109.81
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,99.72,54.16
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,37.16,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
